Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,20.03,10.51
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,38.97,28.2
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,57.22,44.86
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,78.09,63.69
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,99.36,82.64
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,119.5,100.53
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,140.29,118.78
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,150.56,127.43
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,160.87,136.01
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,263.84,226.39
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,375.63,321.88
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,411.68,350.84
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,448.44,380.21
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,498.09,421.19
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,569.91,478.97
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,415.83,350.41
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,237.91,198.65
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,294.89,247.11
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,332.01,278.28
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,244.62,204.16
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,146.93,120.51
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,111.85,90.85
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,78.36,62.24
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,99.46,80.47
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,121.58,99.51
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,63.1,49.3
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.9,3.03
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,87.55,71.31
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,178.96,150.35
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,162.22,136.29
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,145.85,122.6
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,126.56,105.95
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,107.78,89.58
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,88.69,72.88
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,70.03,56.3
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,52.0,40.03
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,33.63,23.35
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,18.85,8.84
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,10.67,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.33,11.51
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,41.15,30.02
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,60.24,47.38
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,83.39,68.28
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,107.37,89.73
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,139.06,117.51
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,162.22,137.51
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,86.84,71.56
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,22.29,14.14
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,50.13,38.69
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,78.91,63.72
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,144.76,120.83
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,215.15,180.43
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,303.0,254.22
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,374.87,313.13
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,215.57,180.36
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,63.98,49.86
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,50.63,38.47
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,37.31,26.91
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,105.0,85.44
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,180.96,149.74
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,259.64,216.11
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,323.2,268.8
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,230.52,191.31
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,130.32,106.38
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,101.75,82.45
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,74.16,58.94
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,205.83,174.35
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,351.88,296.37
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,323.09,272.59
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,294.66,249.87
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,263.87,224.6
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,233.39,199.04
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,198.21,168.88
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,164.05,138.88
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,127.31,105.73
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,91.88,73.22
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,54.03,36.27
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,10.24,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,73.41,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,198.98,148.74
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,278.07,228.54
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,368.22,309.64
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,441.25,374.23
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,519.39,440.51
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,422.45,359.36
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,278.34,235.92
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,521.22,440.3
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,765.05,626.79
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,569.27,470.41
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,296.69,244.32
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,430.5,355.17
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,572.87,466.42
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,606.98,491.26
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,640.83,516.44
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,588.54,472.93
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,511.44,411.12
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,534.36,429.55
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,556.89,447.01
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,532.91,427.27
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,508.42,407.43
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,791.5,628.92
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,1013.4,784.22
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,992.63,768.86
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,968.68,753.87
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,947.26,740.26
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,912.61,717.31
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,870.31,688.83
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,826.02,658.66
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,774.0,622.22
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,721.07,584.53
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,661.74,540.46
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,602.55,494.9
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,529.47,436.87
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,459.27,378.81
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,383.46,313.81
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,309.87,247.91
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,210.15,151.78
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,96.03,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,6.4,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,96.32,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,246.6,186.18
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,329.42,273.67
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,422.27,358.85
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,496.19,425.33
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,574.24,492.22
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,640.57,545.82
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,701.73,591.02
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,759.07,631.92
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,815.93,671.25
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,864.99,704.06
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,912.31,734.86
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,951.98,759.89
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,989.04,782.75
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,1018.8,801.69
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1045.34,818.4
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,1064.04,828.21
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,1079.06,835.62
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,1088.14,840.66
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,1093.46,843.39
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,1092.1,840.27
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,1086.96,834.87
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,1074.81,827.12
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,1059.01,817.13
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,1036.28,802.57
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,1010.24,785.88
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,976.99,764.22
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,940.94,740.56
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,897.72,711.64
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,852.54,681.02
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,799.75,644.45
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,753.0,611.76
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,689.72,564.77
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,626.9,516.98
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,554.28,460.32
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,484.31,403.05
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,399.39,330.44
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,321.09,260.19
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,220.04,162.84
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,110.1,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,67.7,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,185.33,139.8
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,263.69,220.24
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,353.08,302.58
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,426.7,368.98
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,505.69,437.36
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,571.62,492.21
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,639.68,546.29
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,693.1,585.94
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,751.43,628.41
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,801.17,662.92
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,849.65,695.77
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,890.29,722.63
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,928.79,747.65
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,958.61,766.2
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,985.57,782.71
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,1000.8,790.95
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,1024.17,805.11
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,1033.96,809.79
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,1040.25,812.36
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,965.21,757.17
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,864.18,683.79
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,561.37,455.83
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,233.54,189.3
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,151.68,122.75
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,75.74,58.88
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,341.97,285.75
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,567.69,466.17
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,492.41,405.12
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,403.45,334.31
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,323.38,269.41
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,233.44,194.82
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,203.97,170.39
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,175.61,146.38
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,146.36,121.56
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,117.9,96.93
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,87.25,69.92
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,57.64,43.58
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,30.41,18.63
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,9.06,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,47.83,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,140.77,103.81
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,212.29,174.36
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,295.18,249.17
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,362.53,308.96
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,435.45,371.39
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,503.65,427.54
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,571.43,481.45
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,628.83,525.64
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,686.81,568.36
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,388.33,329.46
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,41.4,30.18
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,76.39,60.34
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,115.0,92.84
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,85.24,67.44
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,58.12,44.31
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,63.56,48.83
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,69.0,53.3
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,81.44,63.78
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,94.53,74.78
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,101.41,80.54
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,108.39,86.4
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,94.58,74.84
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,81.03,63.48
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,80.17,62.71
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,79.33,61.97
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,48.09,35.55
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,17.35,9.3
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,197.35,165.21
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,379.8,315.19
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,380.1,316.13
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,392.53,327.21
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,347.49,290.03
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,291.76,244.11
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,320.53,268.07
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,338.86,281.05
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,269.92,221.2
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,206.97,165.58
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,112.09,82.29
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,18.97,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,77.03,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,207.41,152.38
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,287.24,233.81
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,378.38,315.73
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,451.61,380.08
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,526.14,443.02
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,591.79,496.06
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,659.11,547.14
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,718.49,588.66
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,777.95,628.9
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,827.13,660.78
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,865.98,684.49
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,907.97,709.18
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,947.9,731.83
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,978.24,748.15
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,1005.61,762.41
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,1027.23,773.48
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,1045.51,782.41
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,1056.15,786.57
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,1063.19,788.59
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,1064.64,787.18
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,1062.39,783.64
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,1051.71,777.15
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,1037.43,768.59
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,1017.39,756.46
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,993.97,742.26
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,962.36,723.35
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,927.95,702.48
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,886.14,676.35
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,842.22,648.41
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,791.63,614.21
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,739.96,578.71
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,686.2,541.43
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,625.57,498.11
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,555.19,446.83
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,487.24,394.35
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,404.97,327.04
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,328.92,261.32
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,230.68,171.67
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,137.78,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,53.35,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,72.69,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,197.22,144.41
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,276.96,225.02
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,368.16,306.71
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,441.24,370.59
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,519.47,435.97
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,581.26,486.71
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,649.14,539.5
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,708.7,583.35
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,768.42,626.3
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,818.18,660.45
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,866.56,692.99
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,693.79,560.37
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,464.66,375.25
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,597.96,481.78
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,737.67,587.92
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,893.65,701.37
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,1034.02,796.67
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,869.98,679.43
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,664.23,524.11
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,421.31,337.33
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,167.35,131.28
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,464.5,373.28
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,701.67,554.06
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,603.3,476.21
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,487.33,386.23
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,418.94,333.29
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,334.2,266.75
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,387.6,310.84
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,418.21,336.33
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,594.6,476.53
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,717.24,567.3
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,660.72,525.03
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,603.92,482.82
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,536.41,432.04
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,468.01,378.28
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,389.32,313.25
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,316.58,250.23
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,172.47,128.37
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.11,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,83.3,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,221.98,165.0
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,298.26,246.9
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,391.25,333.78
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,465.46,402.37
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,544.14,472.54
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,611.16,531.12
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,679.81,587.85
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,739.89,634.48
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,799.87,679.97
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,841.76,711.35
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,889.74,747.21
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,931.22,776.18
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,970.34,803.01
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,1000.99,824.7
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,1028.57,844.08
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,1048.96,856.51
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,1065.85,866.42
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,1076.5,873.45
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,1083.46,877.97
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,1083.52,875.95
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,1079.83,871.42
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,1068.78,863.36
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,1054.11,852.84
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,1032.34,837.59
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,1007.24,819.99
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,975.7,798.83
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,941.33,775.48
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,898.0,743.7
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,852.7,710.21
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,808.98,678.49
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,755.7,638.71
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,691.76,588.71
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,628.43,538.08
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,556.15,476.94
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,486.43,415.99
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,401.49,340.31
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,328.39,272.29
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,230.62,180.35
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,137.47,26.8
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,51.32,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,80.46,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,215.24,162.2
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,296.86,247.76
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,389.81,333.49
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,460.73,398.43
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,541.68,469.14
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,609.39,526.55
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,678.73,582.11
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,738.5,626.55
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,798.08,669.6
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,849.02,704.32
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,898.43,736.98
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,931.01,756.47
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,970.07,780.37
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,1001.02,797.89
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,1028.95,813.01
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,1048.18,821.84
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,1063.85,828.18
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,1074.46,833.29
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,1081.43,836.07
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,1081.07,832.58
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,1077.03,826.86
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,1065.1,818.44
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,1049.61,807.91
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,1027.5,793.13
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,1002.2,776.38
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,979.33,762.23
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,942.93,738.72
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,900.98,712.0
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,856.82,683.31
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,515.97,428.76
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,150.84,124.34
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,133.38,110.61
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,116.37,96.11
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,96.92,79.42
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,77.98,62.91
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,60.16,47.18
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,42.14,31.02
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,26.05,16.23
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,10.71,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.55,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,74.0,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,200.21,150.41
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,279.99,232.34
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,371.21,314.92
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,332.19,284.9
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,266.09,228.74
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,305.93,263.21
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,347.15,297.24
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,391.25,332.13
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,436.38,366.79
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,479.31,399.1
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,522.93,431.05
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,523.28,427.94
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,520.59,422.89
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,579.15,468.1
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,639.1,512.9
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,624.58,498.86
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,607.75,484.03
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,616.23,491.11
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,623.67,497.21
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,539.7,433.01
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,477.41,384.14
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,609.12,488.67
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,735.84,583.95
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,711.35,564.09
