Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,96.76,42.85
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,209.26,158.75
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,285.77,227.83
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,372.77,303.28
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,307.89,254.02
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,197.34,162.31
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,205.98,169.58
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,224.33,184.04
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,225.17,183.25
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,224.47,181.07
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,225.02,180.88
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,209.28,167.56
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,221.49,176.81
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,233.82,186.06
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,416.19,332.65
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,567.19,449.57
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,831.29,652.64
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,1052.27,807.24
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,1064.95,815.68
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,1073.98,823.19
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,1075.73,826.22
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,1073.74,826.78
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,1064.34,821.55
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,1051.29,813.9
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,1031.23,800.1
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,1007.83,783.98
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,988.43,771.23
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,954.83,748.29
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,913.22,719.54
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,869.44,689.03
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,818.53,652.01
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,766.31,613.78
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,704.3,567.78
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,646.27,523.79
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,578.46,470.28
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,512.61,416.98
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,434.47,352.53
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,361.63,290.82
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,277.49,218.87
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,203.1,153.28
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,113.01,65.15
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,25.74,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,107.98,53.16
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,232.54,179.0
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,311.94,252.56
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,401.01,331.96
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,475.34,396.57
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,554.04,462.14
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,622.32,518.48
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,692.03,573.91
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,746.52,613.66
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,806.41,656.85
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,858.56,693.88
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,909.06,729.18
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,952.08,757.11
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,992.5,782.82
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,1027.24,805.34
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1058.76,825.47
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,1082.07,838.14
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,1101.63,848.22
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,1114.44,855.36
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,1123.33,859.97
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,1126.21,859.52
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1125.09,856.59
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1116.31,849.83
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1103.61,840.66
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,1084.47,827.88
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,1061.62,812.76
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,1031.4,792.51
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,997.93,770.16
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,957.68,743.06
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,914.83,714.06
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,864.68,679.59
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,812.79,643.52
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,760.53,605.81
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,700.42,561.78
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,631.51,510.56
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,563.86,457.77
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,485.7,394.89
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,411.72,332.82
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,323.45,257.97
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,248.63,191.14
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,144.2,89.66
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,44.59,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,107.3,57.98
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,234.05,185.46
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,312.24,260.14
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,397.4,338.93
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,362.39,312.96
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,293.84,254.25
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,343.95,297.61
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,396.24,341.55
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,422.18,361.6
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,445.65,379.07
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,520.63,440.62
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,617.53,517.8
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,816.89,676.17
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,1001.97,811.63
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1035.63,831.86
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1065.98,850.49
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,1088.13,863.17
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,1106.45,873.19
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,1119.52,881.28
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1128.62,886.76
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1129.31,884.84
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1125.95,880.36
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,1117.19,874.02
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,1104.48,865.15
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,1083.56,851.22
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,1059.03,834.9
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,1029.36,814.55
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,996.44,791.94
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,955.52,763.55
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,912.1,733.24
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,862.55,699.14
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,811.24,663.3
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,759.65,625.51
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,700.08,580.98
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,631.87,527.77
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,564.8,473.41
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,489.06,409.34
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,416.95,346.03
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,330.73,270.32
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,252.98,199.13
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,157.18,103.47
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,58.73,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,114.99,65.98
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,252.68,199.66
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,330.91,272.97
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,417.99,350.72
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,491.83,414.66
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,569.53,478.56
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,637.3,532.88
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,700.39,580.94
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,760.36,622.71
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,819.74,662.93
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,871.81,698.99
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,922.03,733.32
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,965.49,761.13
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,1006.22,786.8
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,1040.7,808.89
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,1071.82,828.69
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,1091.09,839.56
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,1106.19,847.84
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,1119.69,854.97
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,1129.26,859.57
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,1133.05,859.6
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,1132.81,857.21
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,1124.06,850.32
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,1111.35,841.09
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,1092.45,827.98
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1069.76,812.57
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,1039.84,793.22
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,1006.62,771.76
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,962.69,743.0
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,916.53,712.61
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,867.1,678.48
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,823.31,648.07
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,762.94,605.97
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,702.03,562.9
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,633.48,512.88
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,566.11,461.29
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,489.29,399.76
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,416.23,338.63
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,333.1,268.32
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,256.02,199.82
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,157.89,106.29
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,59.18,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,41.76,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,133.56,81.03
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,231.53,182.91
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,307.59,253.88
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,393.28,330.7
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,461.24,389.96
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,536.12,452.04
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,602.66,506.57
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,670.63,560.45
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,729.94,604.5
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,788.71,647.04
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,841.38,683.33
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,892.53,717.84
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,926.71,739.77
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,967.12,766.1
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,1000.82,788.3
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,1031.46,808.26
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,1053.92,820.97
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,1072.82,831.28
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,1008.05,785.16
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,912.64,717.43
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,1018.73,792.89
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,1096.19,845.24
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,1087.75,838.6
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,1075.54,830.36
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,1056.18,815.87
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,1033.32,799.22
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,1003.57,780.48
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,970.73,759.61
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,935.3,735.84
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,887.71,703.27
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,837.02,667.61
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,784.86,630.54
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,723.47,586.38
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,666.22,543.97
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,597.02,490.65
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,529.68,437.1
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,449.97,371.78
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,375.54,308.57
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,291.19,236.13
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,216.15,169.42
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,114.4,78.36
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,51.59,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,146.68,92.09
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,243.48,192.29
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,321.28,266.13
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,407.98,345.95
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,481.43,412.08
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,558.9,479.18
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,626.35,536.3
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,695.05,592.4
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,751.29,635.23
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,813.2,681.87
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,865.42,719.54
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,915.85,755.3
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,960.29,786.03
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,1002.17,814.54
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,1036.49,838.51
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,1067.49,860.02
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,1091.17,876.15
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1111.05,889.6
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1124.19,897.98
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1133.33,903.61
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,1136.37,903.28
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,1135.31,900.2
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,1127.02,893.52
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1114.7,884.15
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,1095.82,870.26
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,1073.13,853.81
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,1043.42,832.41
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1010.33,808.68
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,968.42,778.51
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,924.08,746.53
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,875.25,711.86
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,824.5,675.44
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,766.45,632.02
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,713.52,592.1
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,645.46,538.46
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,578.32,483.58
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,503.08,420.03
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,431.15,356.98
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,346.1,282.3
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,269.0,211.85
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,173.84,121.69
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,79.03,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,38.73,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,130.87,85.5
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,226.78,180.68
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,303.4,252.02
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,389.65,329.63
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,465.48,395.88
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,543.82,461.64
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,611.32,516.24
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,680.21,569.94
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,742.82,615.6
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,805.39,659.86
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,857.95,696.48
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,900.17,725.06
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,943.95,753.54
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,985.28,780.46
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,1019.33,803.04
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1050.17,823.4
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,1071.52,837.14
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,1089.08,848.39
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,1102.41,857.04
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,1111.88,863.21
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,1115.71,864.51
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,1115.59,863.29
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,1106.52,856.78
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,1093.59,847.84
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,1075.59,833.96
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,1053.87,817.71
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,1023.88,796.53
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,990.66,773.22
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,949.93,745.08
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,906.67,715.1
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,857.09,679.37
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,813.16,647.93
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,755.16,606.0
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,696.41,563.04
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,628.52,511.85
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,561.79,459.46
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,486.69,398.68
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,415.12,338.35
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,333.38,268.41
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,257.43,200.78
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,164.17,115.46
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,67.74,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,129.74,86.11
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,255.64,202.21
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,331.95,274.62
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,416.59,352.42
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,488.68,417.05
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,564.39,482.27
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,626.18,534.16
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,693.34,587.84
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,680.84,574.9
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,641.68,539.71
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,651.29,544.09
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,661.9,548.59
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,726.31,598.16
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,799.95,653.3
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,931.68,750.55
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,1060.68,842.33
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,1081.6,853.94
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,1098.49,863.45
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,1112.11,872.46
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,1121.79,878.87
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,1125.07,879.73
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1124.29,877.98
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,1116.09,872.49
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,1103.89,864.41
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,1086.95,851.92
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,1066.12,836.86
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,1037.48,818.78
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,1005.41,798.26
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,966.32,771.4
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,924.27,742.25
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,876.35,707.4
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,826.39,670.86
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,769.62,629.1
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,711.71,585.94
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,645.8,535.37
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,580.63,482.57
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,511.51,425.11
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,440.73,364.05
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,358.12,291.53
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,282.87,222.63
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,189.13,134.94
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,105.13,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,70.34,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,161.99,109.27
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,256.94,202.04
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,332.09,271.81
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,415.42,345.89
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,486.51,407.06
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,556.76,464.64
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,622.68,517.14
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,689.64,567.74
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,748.24,608.84
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,806.09,648.46
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,856.69,682.74
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,905.4,715.19
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,947.63,742.63
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,987.04,767.9
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,1020.44,788.19
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,1050.49,806.1
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,1069.64,816.88
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,1084.65,825.02
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,1097.61,833.18
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,1106.69,838.88
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,1109.18,840.36
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,1107.7,839.41
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1099.12,833.53
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1086.64,825.26
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,1067.76,811.64
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,1045.2,795.73
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,1015.63,776.03
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,982.81,754.18
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,941.83,726.95
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,898.42,697.92
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,849.83,664.66
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,799.5,629.8
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,749.9,594.19
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,692.17,552.17
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,625.17,502.54
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,559.22,451.53
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,486.97,393.9
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,417.82,336.39
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,335.41,267.12
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,260.73,201.5
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,173.88,123.21
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,92.36,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,60.68,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,152.99,105.21
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,240.84,189.1
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,315.98,258.0
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,399.66,331.72
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,471.33,392.42
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,546.89,453.21
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,612.99,505.51
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,680.3,556.88
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,733.75,594.23
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,792.37,634.7
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,844.03,668.8
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,894.02,701.1
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,937.14,726.71
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,977.66,750.1
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,1010.82,769.62
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,1040.75,786.9
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,1064.8,800.77
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,1085.21,812.33
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,1098.72,819.49
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,1108.34,824.31
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,1110.34,824.36
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,1108.35,822.05
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,1100.35,816.59
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1088.44,808.8
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1069.61,795.67
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1047.12,780.34
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,1017.99,762.23
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,985.56,741.97
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,945.98,717.22
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,903.77,690.46
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,855.67,659.19
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,805.73,626.26
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,754.22,590.6
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,694.89,548.74
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,628.93,502.33
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,563.88,454.12
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,489.37,395.55
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,418.32,337.17
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,336.37,268.25
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,265.2,205.34
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,174.8,124.7
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,93.45,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,32.97,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,69.31,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,159.82,109.42
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,252.53,195.7
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,328.01,264.26
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,411.68,337.38
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,483.84,398.66
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,559.65,460.1
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,626.08,513.0
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,693.53,564.75
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,747.1,601.65
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,805.72,641.54
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,857.45,676.58
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,907.38,709.87
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,950.59,736.59
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,991.12,761.12
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,1025.42,781.81
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,1056.42,800.15
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,1075.76,810.56
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,1091.03,818.38
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,1104.04,825.99
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,1113.14,831.15
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,1115.22,831.82
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,1113.31,830.08
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,1104.22,823.27
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,1091.24,814.09
