Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,1070.48,799.17
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1046.12,781.98
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,1016.79,763.99
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,984.23,743.82
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,943.7,717.04
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,900.69,688.47
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,851.65,655.46
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,808.21,626.1
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,748.3,583.68
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,687.97,540.51
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,621.22,492.02
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,555.56,442.51
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,480.67,384.15
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,412.25,328.42
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,330.44,260.55
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,256.69,196.69
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,167.96,119.45
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,88.74,5.17
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,31.03,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,54.99,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,145.47,101.11
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,234.64,182.07
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,308.61,248.6
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,391.5,320.48
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,463.67,380.43
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,537.78,438.86
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,603.9,488.29
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,671.34,536.14
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,731.81,575.51
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,791.92,612.59
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,844.02,643.92
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,885.84,667.6
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,929.09,692.52
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,969.85,715.38
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,1003.06,734.5
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,1033.1,751.6
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,1056.18,764.31
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,1075.69,774.9
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,1088.48,782.19
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,1097.44,787.32
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,1099.45,787.58
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,1097.56,785.67
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,1088.6,781.08
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,1075.82,774.31
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,1055.83,763.13
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,1032.32,749.81
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,1002.36,733.81
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,969.27,715.65
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,933.86,694.41
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,886.46,664.89
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,836.43,633.64
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,784.86,600.81
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,725.36,560.95
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,665.62,519.64
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,601.76,474.71
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,536.38,426.82
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,461.86,369.03
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,391.53,312.19
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,311.11,245.74
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,238.9,183.56
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,153.92,109.96
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,78.4,13.52
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,26.81,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,6.83,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,45.8,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,117.47,83.18
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,195.49,153.37
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,266.86,216.56
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,346.36,284.75
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,417.13,343.42
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,492.92,403.28
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,558.14,454.0
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,625.38,504.54
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,687.24,548.51
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,749.77,590.31
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,802.13,626.41
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,848.41,657.89
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,893.46,687.38
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,936.52,715.11
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,970.87,738.25
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,1002.33,759.51
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,1037.69,781.99
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,1058.08,794.37
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,1071.13,803.22
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,1080.45,809.82
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,1084.25,811.77
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,1084.23,811.36
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,1076.35,806.72
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,1064.7,799.77
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,1047.19,789.38
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,1026.06,776.64
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,996.68,757.7
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,964.16,736.66
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,922.36,709.36
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,887.27,686.6
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,838.24,654.3
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,787.54,620.41
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,729.33,579.28
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,670.71,536.89
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,604.52,487.09
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,542.21,438.62
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,468.3,378.71
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,398.32,320.08
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,318.27,252.91
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,246.21,190.13
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,161.5,116.33
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,86.75,23.97
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,29.95,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,5.12,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,9.89,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,31.3,19.39
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,57.33,42.63
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,85.37,67.09
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,114.62,92.32
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,142.7,116.13
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,171.88,140.36
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,198.15,161.8
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,224.64,183.03
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,248.86,202.09
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,273.34,221.11
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,316.71,255.51
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,361.66,290.66
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,381.95,305.45
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,402.2,320.13
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,417.52,331.31
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,432.65,342.32
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,506.74,398.97
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,561.5,440.04
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,685.82,535.87
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,809.18,628.02
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,766.03,593.24
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,740.38,571.63
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,692.88,535.31
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,623.54,483.23
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,677.61,524.72
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,707.12,547.75
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,756.48,586.0
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,781.57,606.72
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,726.02,565.67
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,671.17,525.19
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,626.13,493.46
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,580.68,460.9
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,486.61,389.1
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,413.92,332.3
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,367.68,296.93
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,322.91,261.76
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,275.22,223.0
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,229.23,184.64
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,180.02,143.23
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,134.29,103.72
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,83.44,59.84
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,31.82,8.43
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,12.45,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,20.72,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,60.4,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,136.96,97.52
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,223.59,174.07
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,296.04,239.3
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,377.34,310.7
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,449.55,372.35
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,526.75,435.89
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,590.95,487.71
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,659.37,541.16
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,721.74,587.53
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,784.32,632.2
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,836.48,667.84
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,887.03,701.75
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,923.77,725.19
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,966.92,753.07
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,1000.12,775.47
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,1030.15,795.72
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,1052.48,809.08
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,1071.15,820.0
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,1083.87,828.18
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,1092.77,833.92
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,1095.07,833.68
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,1093.47,830.99
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,1085.57,825.01
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,1073.85,816.63
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,1055.99,804.65
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,1034.43,790.29
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,1005.67,770.29
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,973.67,748.17
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,934.89,721.74
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,893.47,693.41
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,845.92,661.22
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,803.84,632.76
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,749.23,593.92
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,693.26,553.73
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,628.15,504.75
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,563.8,454.62
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,493.99,397.76
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,426.44,340.73
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,346.41,273.74
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,273.33,209.97
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,191.06,138.01
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,116.46,49.08
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,40.8,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,27.17,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,79.16,6.47
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,153.33,109.88
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,237.46,184.63
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,309.69,249.24
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,390.29,318.94
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,459.69,377.38
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,530.82,434.9
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,596.39,487.14
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,663.24,539.06
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,721.96,581.58
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,780.26,622.24
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,831.89,656.43
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,881.91,688.74
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,914.97,708.77
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,954.06,732.89
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,987.32,751.78
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,1017.49,768.52
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,1036.68,778.02
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,1051.98,784.98
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,1064.37,791.22
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,1073.06,795.06
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,1073.96,792.31
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,1071.09,787.26
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,1062.3,779.57
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,1049.85,769.59
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,1029.4,754.5
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,1017.38,744.99
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,987.71,724.53
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,954.98,702.29
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,885.59,655.9
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,822.16,613.38
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,769.26,578.57
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,715.59,542.69
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,671.3,513.19
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,624.5,480.54
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,579.47,450.03
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,532.97,416.91
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,461.26,363.29
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,393.17,309.94
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,314.23,245.79
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,243.08,185.47
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,161.64,116.35
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,91.01,41.93
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,31.13,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,30.54,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,88.79,19.34
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,162.89,117.97
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,247.17,193.2
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,319.39,258.61
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,399.61,328.98
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,466.81,386.21
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,539.69,445.66
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,605.61,497.92
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,672.69,549.28
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,731.35,590.26
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,789.37,629.09
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,840.76,662.37
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,881.89,687.59
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,923.97,713.35
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,963.44,736.83
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,997.03,756.38
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,1027.48,773.67
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,1048.78,784.77
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,1066.38,793.54
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,1079.54,801.01
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,1088.9,806.16
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,1090.84,805.66
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,1088.89,802.9
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,1080.42,797.66
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,1068.15,790.18
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,1049.17,778.98
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,1026.64,765.56
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,997.2,747.14
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,964.6,726.65
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,925.47,700.31
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,892.71,678.33
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,843.66,647.1
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,792.88,614.29
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,734.71,574.46
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,675.99,533.09
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,610.7,484.87
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,546.41,435.86
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,475.78,380.39
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,406.3,323.79
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,327.71,258.98
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,256.55,197.7
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,172.99,125.71
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,101.07,51.02
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,34.69,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,22.61,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,66.53,20.16
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,139.55,100.64
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,226.54,175.84
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,298.73,240.02
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,379.4,310.04
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,456.35,375.6
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,539.65,444.53
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,435.55,358.83
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,265.0,215.8
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,531.94,435.9
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,796.13,638.56
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,840.21,666.82
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,889.59,699.66
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,933.32,728.26
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,974.63,754.88
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,1007.69,775.53
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,1037.52,793.9
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,1060.89,807.81
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,1080.61,819.31
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,1093.52,827.53
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,1102.53,833.28
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,1104.9,833.46
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,1103.27,831.16
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,1094.61,825.54
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,1082.04,817.46
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,1063.06,805.18
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,1040.39,790.51
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,1011.31,771.14
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,978.94,749.57
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,933.8,719.3
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,895.52,693.79
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,846.6,659.63
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,795.9,624.0
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,736.28,581.69
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,676.35,538.07
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,610.94,488.85
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,546.55,438.97
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,475.18,381.66
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,405.28,323.72
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,326.62,257.92
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,255.45,196.19
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,171.87,124.28
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,100.69,53.41
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,34.4,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,24.86,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,72.95,27.81
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,145.07,104.14
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,229.13,176.7
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,300.16,239.66
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,379.44,308.17
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,243.68,200.17
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,51.36,37.68
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,88.93,68.91
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,128.38,101.05
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,451.99,369.77
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,768.45,613.26
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,819.67,646.07
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,869.34,678.37
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,911.39,704.96
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,950.91,729.44
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,983.58,750.0
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,1001.57,760.36
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,1033.98,779.58
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,1051.11,788.25
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,1064.03,795.36
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,1059.97,791.27
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,1061.26,790.24
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,1072.23,795.73
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,1063.32,789.33
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,1050.7,780.78
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,1029.92,767.29
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,1005.74,751.69
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,975.85,732.33
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,942.96,710.98
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,902.71,684.54
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,860.15,656.4
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,811.17,623.29
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,760.72,588.85
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,706.14,551.01
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,647.66,508.3
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,582.27,459.97
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,518.37,411.3
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,446.08,354.01
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,377.87,298.27
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,301.06,235.44
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,231.9,176.85
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,153.08,110.35
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,85.82,47.32
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,29.11,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,20.37,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,61.15,26.77
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,124.74,89.56
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,198.53,152.16
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,263.31,208.87
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,340.63,275.02
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,407.12,330.77
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,478.01,388.57
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,541.31,438.53
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,606.59,488.62
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,374.14,304.23
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,78.39,58.74
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,84.91,63.92
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,91.47,68.92
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,135.49,104.06
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,180.99,139.81
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,188.41,145.42
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,195.93,151.16
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,196.37,151.03
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,196.83,150.97
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,199.19,152.71
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,201.55,154.47
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,202.06,154.56
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,202.56,154.68
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,233.37,178.73
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,264.63,202.97
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,363.15,279.62
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,442.21,340.21
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,508.44,391.35
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,550.97,424.57
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,469.72,363.02
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,375.06,290.91
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,318.18,247.9
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,263.61,205.88
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,323.93,255.41
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,361.78,286.46
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,321.08,254.95
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,281.41,223.93
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,240.89,191.65
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,201.44,159.45
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,157.35,122.96
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,116.2,88.17
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,74.63,53.09
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,36.73,19.2
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,14.25,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.28,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.46,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,5.33,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,8.21,1.26
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,11.92,4.48
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,15.64,7.69
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,19.37,10.83
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,23.1,13.93
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,50.95,37.29
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,79.63,61.03
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,75.41,57.19
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,71.47,53.65
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,73.59,55.23
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,75.71,56.82
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,74.91,56.03
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,74.1,55.26
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,95.78,72.76
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,117.98,90.51
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,158.69,122.84
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,200.45,155.44
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,289.11,224.34
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,365.16,281.6
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,282.41,217.92
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,188.18,144.85
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,185.8,143.19
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,183.42,141.25
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,223.49,172.21
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,264.33,202.92
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,299.04,228.91
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,314.76,240.43
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,338.26,258.53
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,360.26,275.22
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,285.69,219.78
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,201.24,155.75
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,139.83,108.22
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,81.36,61.5
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,71.36,53.72
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,61.42,45.73
