Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,51.78,37.86
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,42.19,29.91
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,32.63,21.9
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,23.09,13.75
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,14.82,6.56
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.35,13.0,0.5,0.43,0.0
2016,2,22,7,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,2,22,7,45,0.0,3.0,3.65,13.5,3.0,2.46,0.0
2016,2,22,8,0,0.0,5.0,3.8,14.0,5.0,4.1,0.0
2016,2,22,8,15,0.0,7.5,3.75,14.5,7.5,6.16,0.0
2016,2,22,8,30,0.0,10.0,3.7,15.0,10.0,8.22,1.41
2016,2,22,8,45,59.5,85.5,3.7,15.5,108.0,116.39,93.83
2016,2,22,9,0,119.0,161.0,3.7,16.0,206.0,234.58,192.06
2016,2,22,9,15,59.5,117.0,3.55,16.0,139.5,144.54,116.9
2016,2,22,9,30,0.0,73.0,3.4,16.0,73.0,60.56,45.46
2016,2,22,9,45,0.0,109.0,3.3,16.5,109.0,91.88,71.34
2016,2,22,10,0,0.0,145.0,3.2,17.0,145.0,124.44,97.71
2016,2,22,10,15,3.0,168.5,3.05,17.5,170.5,148.32,116.71
2016,2,22,10,30,6.0,192.0,2.9,18.0,196.0,172.66,135.84
2016,2,22,10,45,20.0,235.0,2.75,18.5,248.5,226.06,178.15
2016,2,22,11,0,34.0,278.0,2.6,19.0,301.0,300.02,235.41
2016,2,22,11,15,30.5,281.0,2.45,19.0,302.5,300.2,234.68
2016,2,22,11,30,27.0,284.0,2.3,19.0,304.0,280.71,219.1
2016,2,22,11,45,26.0,287.5,2.15,19.5,307.0,283.25,220.29
2016,2,22,12,0,25.0,291.0,2.0,20.0,310.0,285.76,221.41
2016,2,22,12,15,53.0,328.5,1.85,20.0,369.0,374.95,289.53
2016,2,22,12,30,81.0,366.0,1.7,20.0,428.0,445.0,341.34
2016,2,22,12,45,56.5,340.0,1.6,20.5,383.5,391.38,299.69
2016,2,22,13,0,32.0,314.0,1.5,21.0,339.0,338.07,258.74
2016,2,22,13,15,48.0,330.5,1.45,21.0,367.0,372.09,284.9
2016,2,22,13,30,64.0,347.0,1.4,21.0,395.0,406.02,310.28
2016,2,22,13,45,64.0,339.0,1.4,21.0,386.0,396.66,303.43
2016,2,22,14,0,64.0,331.0,1.4,21.0,377.0,387.19,296.81
2016,2,22,14,15,437.0,234.0,1.4,21.0,531.5,692.95,528.19
2016,2,22,14,30,810.0,137.0,1.4,21.0,686.0,921.05,684.11
2016,2,22,14,45,795.0,135.0,1.4,21.0,652.0,880.43,655.66
2016,2,22,15,0,780.0,133.0,1.4,21.0,618.0,843.41,632.71
2016,2,22,15,15,761.5,129.5,1.45,21.0,578.0,794.22,601.77
2016,2,22,15,30,743.0,126.0,1.5,21.0,538.0,743.82,569.5
2016,2,22,15,45,719.0,121.0,1.6,21.0,492.5,686.82,531.46
2016,2,22,16,0,695.0,116.0,1.7,21.0,447.0,629.74,491.61
2016,2,22,16,15,661.0,109.5,1.65,20.5,397.0,564.91,444.64
2016,2,22,16,30,627.0,103.0,1.6,20.0,347.0,501.7,397.35
2016,2,22,16,45,582.5,94.0,1.6,19.5,295.0,432.35,343.82
2016,2,22,17,0,538.0,85.0,1.6,19.0,243.0,366.56,291.03
2016,2,22,17,15,467.5,74.0,1.55,18.0,191.0,291.86,229.76
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,222.71,171.21
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,149.27,108.94
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,88.64,54.22
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,29.78,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,108.5,14.0,5.15,12.5,22.0,30.17,0.0
2016,2,23,7,30,217.0,28.0,5.3,12.0,44.0,88.94,51.05
2016,2,23,7,45,364.5,38.5,5.45,12.0,93.5,160.39,117.91
2016,2,23,8,0,512.0,49.0,5.6,12.0,143.0,247.27,194.01
2016,2,23,8,15,584.5,56.5,5.8,12.5,198.0,317.38,257.6
2016,2,23,8,30,657.0,64.0,6.0,13.0,253.0,395.11,326.27
2016,2,23,8,45,328.5,61.5,6.25,13.5,156.0,257.35,214.96
2016,2,23,9,0,0.0,59.0,6.5,14.0,59.0,48.86,36.15
2016,2,23,9,15,0.0,75.5,6.7,14.0,75.5,62.64,47.8
2016,2,23,9,30,0.0,92.0,6.9,14.0,92.0,76.88,59.66
2016,2,23,9,45,0.0,102.0,7.1,14.5,102.0,85.56,66.64
2016,2,23,10,0,0.0,112.0,7.3,15.0,112.0,94.3,73.58
2016,2,23,10,15,19.0,185.0,7.5,15.0,197.0,176.78,142.32
2016,2,23,10,30,38.0,258.0,7.7,15.0,282.0,280.92,227.44
2016,2,23,10,45,19.5,210.0,7.9,15.0,222.5,201.23,161.63
2016,2,23,11,0,1.0,162.0,8.1,15.0,163.0,139.75,110.35
2016,2,23,11,15,199.5,240.0,8.2,15.0,384.0,452.36,369.91
2016,2,23,11,30,398.0,318.0,8.3,15.0,605.0,734.55,593.56
2016,2,23,11,45,398.5,326.0,8.5,15.0,619.0,751.9,605.91
2016,2,23,12,0,399.0,334.0,8.7,15.0,633.0,767.57,617.76
2016,2,23,12,15,672.0,221.5,8.75,15.0,732.5,955.0,766.95
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,1093.81,869.29
2016,2,23,12,45,612.5,242.0,8.9,15.0,710.5,921.39,739.77
2016,2,23,13,0,280.0,375.0,9.0,15.0,589.0,699.36,561.11
2016,2,23,13,15,221.0,377.0,9.0,14.5,545.0,618.87,498.98
2016,2,23,13,30,162.0,379.0,9.0,14.0,501.0,559.78,452.05
2016,2,23,13,45,142.0,368.0,9.0,14.0,473.0,525.48,424.91
2016,2,23,14,0,122.0,357.0,9.0,14.0,445.0,491.31,397.73
2016,2,23,14,15,109.0,341.0,9.0,13.5,417.5,439.38,357.43
2016,2,23,14,30,96.0,325.0,9.0,13.0,390.0,407.76,332.87
2016,2,23,14,45,51.5,260.5,9.05,13.0,295.0,295.92,241.55
2016,2,23,15,0,7.0,196.0,9.1,13.0,200.0,177.05,142.76
2016,2,23,15,15,3.5,177.0,9.1,12.5,179.0,156.48,126.19
2016,2,23,15,30,0.0,158.0,9.1,12.0,158.0,136.32,109.76
2016,2,23,15,45,0.0,137.0,9.1,12.0,137.0,117.31,94.08
2016,2,23,16,0,0.0,116.0,9.1,12.0,116.0,98.47,78.44
2016,2,23,16,15,0.0,103.5,8.95,11.5,103.5,87.54,69.53
2016,2,23,16,30,0.0,91.0,8.8,11.0,91.0,76.66,60.56
2016,2,23,16,45,0.0,77.5,8.7,10.5,77.5,64.94,50.71
2016,2,23,17,0,0.0,64.0,8.6,10.0,64.0,53.27,40.75
2016,2,23,17,15,257.5,59.5,8.4,9.5,109.5,182.9,151.0
2016,2,23,17,30,515.0,55.0,8.2,9.0,155.0,258.85,207.59
2016,2,23,17,45,409.0,42.5,8.0,8.5,105.0,180.9,136.77
2016,2,23,18,0,303.0,30.0,7.8,8.0,55.0,115.93,74.44
2016,2,23,18,15,151.5,15.0,7.7,7.5,27.5,39.44,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,216.5,12.0,4.9,3.5,29.5,46.39,0.0
2016,2,24,7,30,433.0,24.0,5.1,4.0,59.0,133.84,81.5
2016,2,24,7,45,548.0,33.0,5.35,5.0,112.5,205.85,154.38
2016,2,24,8,0,663.0,42.0,5.6,6.0,166.0,290.81,232.37
2016,2,24,8,15,726.5,47.5,5.8,6.5,224.5,364.0,301.13
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,443.4,373.32
2016,2,24,8,45,831.5,56.5,6.25,8.0,341.0,514.72,436.04
2016,2,24,9,0,873.0,60.0,6.5,9.0,399.0,584.88,495.61
2016,2,24,9,15,899.0,63.0,6.45,9.5,453.0,650.31,549.51
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,716.09,601.73
2016,2,24,9,45,947.5,66.5,6.4,10.5,556.5,776.32,645.92
2016,2,24,10,0,970.0,67.0,6.4,11.0,606.0,835.78,688.67
2016,2,24,10,15,983.0,68.5,6.3,11.5,649.0,887.55,724.34
2016,2,24,10,30,996.0,70.0,6.2,12.0,692.0,937.07,757.71
2016,2,24,10,45,1009.0,68.5,6.15,12.5,728.0,980.5,786.33
2016,2,24,11,0,1022.0,67.0,6.1,13.0,764.0,1021.11,812.57
2016,2,24,11,15,1028.5,68.0,6.0,13.0,791.5,1055.51,835.3
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,1086.26,855.33
2016,2,24,11,45,1033.0,74.5,5.8,13.5,838.0,1110.17,868.79
2016,2,24,12,0,1031.0,80.0,5.7,14.0,857.0,1129.8,879.22
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.5,1142.76,886.75
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,1151.49,891.5
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,1154.77,891.4
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,1153.75,888.54
2016,2,24,13,15,1037.5,77.5,5.3,15.0,868.0,1145.44,882.12
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,1132.87,873.0
2016,2,24,13,45,1033.0,75.5,5.1,15.5,841.0,1113.45,857.69
2016,2,24,14,0,1030.0,74.0,5.0,16.0,823.0,1089.96,839.82
2016,2,24,14,15,1024.0,73.5,4.9,16.0,796.5,1060.87,819.89
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,1028.1,797.52
2016,2,24,14,45,1010.5,71.0,4.75,16.0,735.0,988.74,771.01
2016,2,24,15,0,1003.0,69.0,4.7,16.0,700.0,946.19,742.17
2016,2,24,15,15,990.5,67.5,4.55,15.5,657.5,897.16,709.13
2016,2,24,15,30,978.0,66.0,4.4,15.0,615.0,845.79,674.09
2016,2,24,15,45,962.0,63.5,4.3,15.0,566.5,788.6,633.42
2016,2,24,16,0,946.0,61.0,4.2,15.0,518.0,729.99,591.18
2016,2,24,16,15,921.5,58.5,3.65,14.5,464.0,664.84,540.96
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,599.79,488.66
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,527.92,429.51
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,458.2,370.07
2016,2,24,17,15,767.5,44.0,1.9,12.0,236.5,382.47,305.2
2016,2,24,17,30,710.0,39.0,1.7,11.0,178.0,309.43,240.11
2016,2,24,17,45,603.5,31.5,1.55,10.0,123.0,225.06,165.35
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,153.25,96.89
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,53.38,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,46.0,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,132.85,82.38
2016,2,25,7,45,533.5,35.0,2.7,8.0,114.5,202.97,150.35
2016,2,25,8,0,646.0,44.0,3.0,9.0,168.0,286.22,225.0
2016,2,25,8,15,709.5,50.0,2.85,10.0,226.0,359.01,290.5
2016,2,25,8,30,773.0,56.0,2.7,11.0,284.0,438.03,358.5
2016,2,25,8,45,811.0,60.5,2.55,12.0,341.0,507.79,416.18
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,579.99,472.85
2016,2,25,9,15,875.5,68.0,2.35,13.5,451.5,640.63,519.51
2016,2,25,9,30,902.0,71.0,2.3,14.0,505.0,705.6,567.47
2016,2,25,9,45,919.5,74.0,2.3,15.0,553.5,764.06,606.02
2016,2,25,10,0,937.0,77.0,2.3,16.0,602.0,821.37,642.52
2016,2,25,10,15,950.0,79.0,2.25,16.5,644.5,872.38,674.49
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,921.24,704.32
2016,2,25,10,45,971.5,83.0,2.2,17.5,721.5,963.69,729.78
2016,2,25,11,0,980.0,85.0,2.2,18.0,756.0,1003.15,752.99
2016,2,25,11,15,986.0,86.0,2.2,18.0,783.0,1035.92,773.03
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,1065.18,790.79
2016,2,25,11,45,994.5,88.0,2.25,18.5,827.5,1087.33,803.14
2016,2,25,12,0,997.0,89.0,2.3,19.0,845.0,1105.55,813.1
2016,2,25,12,15,998.5,89.5,2.3,19.0,854.0,1118.18,820.52
2016,2,25,12,30,1000.0,90.0,2.3,19.0,863.0,1126.72,825.54
2016,2,25,12,45,998.0,90.5,2.35,19.0,862.5,1127.55,826.55
2016,2,25,13,0,996.0,91.0,2.4,19.0,862.0,1124.22,825.15
2016,2,25,13,15,993.5,91.0,2.45,19.0,852.5,1115.7,820.63
2016,2,25,13,30,991.0,91.0,2.5,19.0,843.0,1103.11,813.67
2016,2,25,13,45,984.5,91.0,2.6,19.0,824.0,1082.59,802.3
2016,2,25,14,0,978.0,91.0,2.7,19.0,805.0,1058.3,788.51
2016,2,25,14,15,970.0,90.0,2.75,19.0,778.0,1027.85,770.1
2016,2,25,14,30,962.0,89.0,2.8,19.0,751.0,994.03,749.41
2016,2,25,14,45,944.0,90.5,2.9,19.0,714.0,950.99,722.75
2016,2,25,15,0,926.0,92.0,3.0,19.0,677.0,905.62,694.16
2016,2,25,15,15,910.5,89.5,3.1,18.5,635.0,855.8,663.25
2016,2,25,15,30,895.0,87.0,3.2,18.0,593.0,804.12,630.32
2016,2,25,15,45,873.0,84.5,3.35,17.5,544.5,752.35,596.77
2016,2,25,16,0,851.0,82.0,3.5,17.0,496.0,692.91,555.87
2016,2,25,16,15,822.0,78.0,3.45,16.5,443.0,626.99,506.48
2016,2,25,16,30,793.0,74.0,3.4,16.0,390.0,561.8,455.98
2016,2,25,16,45,749.0,69.0,3.35,15.5,333.5,488.68,397.35
2016,2,25,17,0,705.0,64.0,3.3,15.0,277.0,418.69,339.04
2016,2,25,17,15,639.5,57.0,3.3,14.0,220.5,342.94,274.64
2016,2,25,17,30,574.0,50.0,3.3,13.0,164.0,272.31,212.33
2016,2,25,17,45,462.5,39.5,3.35,12.0,112.5,191.63,141.7
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,124.53,80.27
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,42.44,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,41.28,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,121.99,79.16
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,189.19,142.93
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,270.28,215.74
2016,2,26,8,15,649.0,56.0,2.45,6.0,220.0,341.28,280.27
2016,2,26,8,30,715.0,63.0,2.7,7.0,277.0,417.6,347.31
2016,2,26,8,45,757.0,68.0,2.95,8.0,333.5,486.95,406.49
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,559.25,465.8
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.0,624.45,517.01
2016,2,26,9,30,856.0,81.0,2.9,10.0,496.0,690.36,566.69
2016,2,26,9,45,876.0,84.0,2.75,10.5,544.5,749.27,607.94
2016,2,26,10,0,896.0,87.0,2.6,11.0,593.0,800.45,641.43
2016,2,26,10,15,910.5,89.0,2.45,11.5,635.0,851.02,673.56
2016,2,26,10,30,925.0,91.0,2.3,12.0,677.0,899.67,703.42
2016,2,26,10,45,934.5,93.5,2.15,12.5,712.0,942.25,728.23
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,982.03,750.49
2016,2,26,11,15,951.5,97.0,1.8,13.0,774.0,1015.24,768.47
2016,2,26,11,30,959.0,98.0,1.6,13.0,801.0,1045.13,783.72
2016,2,26,11,45,962.5,99.5,1.45,13.5,819.0,1068.16,793.42
2016,2,26,12,0,966.0,101.0,1.3,14.0,837.0,1087.41,800.46
2016,2,26,12,15,968.0,101.5,1.2,14.5,846.0,1100.18,804.25
2016,2,26,12,30,970.0,102.0,1.1,15.0,855.0,1108.97,805.61
2016,2,26,12,45,970.5,101.5,1.0,15.5,855.5,1111.11,802.91
2016,2,26,13,0,971.0,101.0,0.9,16.0,856.0,1109.19,797.89
2016,2,26,13,15,968.5,100.5,0.9,16.0,846.5,1100.21,792.63
2016,2,26,13,30,966.0,100.0,0.9,16.0,837.0,1087.26,785.19
2016,2,26,13,45,962.0,98.5,0.95,16.5,819.5,1067.82,773.6
2016,2,26,14,0,958.0,97.0,1.0,17.0,802.0,1044.62,759.79
2016,2,26,14,15,951.0,96.0,1.05,17.0,775.0,1015.51,743.68
2016,2,26,14,30,944.0,95.0,1.1,17.0,748.0,983.04,725.35
2016,2,26,14,45,933.5,93.0,1.2,17.0,713.5,943.18,702.88
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,900.58,678.15
2016,2,26,15,15,908.5,89.0,1.35,16.5,637.0,852.2,649.49
2016,2,26,15,30,894.0,87.0,1.4,16.0,595.0,801.89,618.84
2016,2,26,15,45,873.5,84.0,1.5,16.0,547.0,750.61,586.12
2016,2,26,16,0,853.0,81.0,1.6,16.0,499.0,691.59,546.18
2016,2,26,16,15,824.5,77.0,1.45,15.5,446.0,625.88,497.6
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,560.87,448.01
2016,2,26,16,45,754.0,68.5,1.2,14.5,337.0,489.23,391.87
2016,2,26,17,0,712.0,64.0,1.1,14.0,281.0,420.48,335.83
2016,2,26,17,15,647.5,57.0,1.1,13.0,224.5,344.7,273.06
2016,2,26,17,30,583.0,50.0,1.1,12.0,168.0,274.05,211.99
2016,2,26,17,45,472.5,40.0,1.15,11.0,116.0,193.82,142.75
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,126.96,82.52
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,43.39,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,38.03,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,112.16,73.11
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,176.48,131.78
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,253.99,200.1
2016,2,27,8,15,585.0,64.0,2.9,11.0,214.5,322.87,261.38
2016,2,27,8,30,652.0,72.0,3.1,12.0,270.0,398.67,326.61
2016,2,27,8,45,693.5,78.5,3.35,13.0,325.0,465.96,383.05
2016,2,27,9,0,735.0,85.0,3.6,14.0,380.0,536.38,439.92
2016,2,27,9,15,765.5,90.0,3.7,14.5,432.5,598.64,489.08
2016,2,27,9,30,796.0,95.0,3.8,15.0,485.0,664.12,539.14
2016,2,27,9,45,815.5,99.0,3.9,15.5,532.0,721.17,581.09
2016,2,27,10,0,835.0,103.0,4.0,16.0,579.0,777.47,620.16
2016,2,27,10,15,851.0,106.0,4.05,16.5,620.5,828.77,654.71
2016,2,27,10,30,867.0,109.0,4.1,17.0,662.0,878.4,687.55
2016,2,27,10,45,877.0,112.0,4.15,17.5,696.0,920.76,714.81
2016,2,27,11,0,887.0,115.0,4.2,18.0,730.0,960.51,740.0
2016,2,27,11,15,894.5,116.5,4.2,18.0,756.5,993.39,761.4
2016,2,27,11,30,902.0,118.0,4.2,18.0,783.0,1011.36,772.57
2016,2,27,11,45,906.5,119.5,4.2,18.5,801.0,1034.24,785.83
2016,2,27,12,0,911.0,121.0,4.2,19.0,819.0,1053.6,796.67
2016,2,27,12,15,913.0,121.5,4.2,19.0,828.0,1065.74,804.28
2016,2,27,12,30,915.0,122.0,4.2,19.0,837.0,1074.13,809.56
2016,2,27,12,45,914.5,122.0,4.25,19.5,837.0,1075.64,809.21
2016,2,27,13,0,914.0,122.0,4.3,20.0,837.0,1073.33,806.52
2016,2,27,13,15,911.0,121.5,4.3,20.0,827.5,1064.16,800.62
2016,2,27,13,30,908.0,121.0,4.3,20.0,818.0,1051.25,792.42
2016,2,27,13,45,901.5,121.0,4.3,20.0,800.0,1031.78,779.93
2016,2,27,14,0,895.0,121.0,4.3,20.0,782.0,1008.87,765.24
2016,2,27,14,15,887.0,119.5,4.25,20.0,755.5,990.95,753.79
2016,2,27,14,30,879.0,118.0,4.2,20.0,729.0,957.98,732.01
2016,2,27,14,45,865.0,116.5,4.2,20.0,694.5,916.74,704.79
2016,2,27,15,0,851.0,115.0,4.2,20.0,660.0,873.13,675.77
2016,2,27,15,15,835.0,112.0,4.1,19.5,619.0,824.17,643.44
2016,2,27,15,30,819.0,109.0,4.0,19.0,578.0,773.56,609.51
2016,2,27,15,45,795.5,105.5,3.95,19.0,530.5,715.57,568.69
2016,2,27,16,0,772.0,102.0,3.9,19.0,483.0,660.14,527.29
2016,2,27,16,15,741.0,97.0,3.55,18.5,431.0,595.3,477.83
2016,2,27,16,30,710.0,92.0,3.2,18.0,379.0,531.64,427.98
2016,2,27,16,45,664.0,85.5,2.85,17.5,324.5,460.01,370.44
2016,2,27,17,0,618.0,79.0,2.5,17.0,270.0,391.99,314.07
2016,2,27,17,15,550.5,70.0,2.3,16.0,215.0,316.59,251.01
2016,2,27,17,30,483.0,61.0,2.1,15.0,160.0,248.17,191.9
2016,2,27,17,45,375.0,48.0,1.95,14.5,110.0,171.68,126.18
2016,2,27,18,0,267.0,35.0,1.8,14.0,60.0,107.67,70.22
2016,2,27,18,15,133.5,17.5,1.95,13.5,30.0,43.86,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,39.98,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,97.03,64.11
2016,2,28,7,45,328.0,51.5,4.5,13.0,107.0,158.07,117.49
2016,2,28,8,0,440.0,66.0,4.7,14.0,156.0,235.48,184.33
2016,2,28,8,15,510.0,76.0,5.05,14.5,210.5,303.39,244.46
2016,2,28,8,30,580.0,86.0,5.4,15.0,265.0,378.6,309.61
2016,2,28,8,45,623.5,94.5,5.75,16.0,319.0,445.33,365.85
2016,2,28,9,0,667.0,103.0,6.1,17.0,373.0,515.52,423.15
2016,2,28,9,15,343.5,144.5,6.2,17.5,284.5,384.99,316.1
2016,2,28,9,30,20.0,186.0,6.3,18.0,196.0,177.57,141.8
2016,2,28,9,45,21.0,203.5,6.4,18.5,215.0,194.99,155.52
2016,2,28,10,0,22.0,221.0,6.5,19.0,234.0,212.58,169.01
2016,2,28,10,15,38.0,251.0,6.4,19.0,275.0,270.16,215.11
2016,2,28,10,30,54.0,281.0,6.3,19.0,316.0,316.12,251.41
2016,2,28,10,45,34.5,262.5,6.2,19.5,285.5,280.31,221.53
2016,2,28,11,0,15.0,244.0,6.1,20.0,255.0,228.58,179.22
2016,2,28,11,15,40.0,293.5,6.0,20.5,323.5,319.13,250.52
2016,2,28,11,30,65.0,343.0,5.9,21.0,392.0,396.76,310.12
2016,2,28,11,45,58.0,345.0,5.8,21.5,389.5,392.86,305.72
2016,2,28,12,0,51.0,347.0,5.7,22.0,387.0,388.61,301.31
2016,2,28,12,15,456.5,247.0,5.5,22.0,605.5,753.07,585.11
2016,2,28,12,30,862.0,147.0,5.3,22.0,824.0,1060.14,802.11
2016,2,28,12,45,862.0,146.5,5.15,22.5,824.0,1061.54,798.08
2016,2,28,13,0,862.0,146.0,5.0,23.0,824.0,1059.19,793.67
2016,2,28,13,15,859.0,145.5,4.8,23.0,814.5,1050.08,786.01
2016,2,28,13,30,856.0,145.0,4.6,23.0,805.0,1037.32,776.05
2016,2,28,13,45,852.0,142.5,4.45,23.0,787.5,1017.86,762.41
2016,2,28,14,0,848.0,140.0,4.3,23.0,770.0,994.96,746.95
2016,2,28,14,15,839.0,138.0,4.15,23.0,743.5,964.56,726.51
2016,2,28,14,30,830.0,136.0,4.0,23.0,717.0,931.22,704.16
2016,2,28,14,45,811.5,136.0,3.85,23.0,682.0,888.8,675.54
2016,2,28,15,0,793.0,136.0,3.7,23.0,647.0,849.78,649.25
2016,2,28,15,15,775.0,132.5,3.55,23.0,606.0,800.31,615.45
2016,2,28,15,30,757.0,129.0,3.4,23.0,565.0,749.54,580.5
2016,2,28,15,45,734.5,123.5,3.3,23.0,518.5,692.36,539.66
2016,2,28,16,0,712.0,118.0,3.2,23.0,472.0,634.95,497.56
2016,2,28,16,15,679.0,112.0,2.85,22.0,421.0,570.47,450.1
2016,2,28,16,30,646.0,106.0,2.5,21.0,370.0,507.49,402.37
2016,2,28,16,45,600.5,98.0,2.2,20.5,316.5,437.8,347.39
2016,2,28,17,0,555.0,90.0,1.9,20.0,263.0,371.75,293.68
2016,2,28,17,15,486.0,79.5,1.8,19.0,209.5,297.72,233.13
2016,2,28,17,30,417.0,69.0,1.7,18.0,156.0,228.88,175.12
2016,2,28,17,45,315.5,53.5,1.65,17.5,107.5,156.97,114.45
2016,2,28,18,0,214.0,38.0,1.6,17.0,59.0,97.78,63.93
2016,2,28,18,15,107.0,19.0,1.65,16.5,29.5,40.74,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.5,21.0,1.3,14.5,28.0,34.33,0.0
2016,2,29,7,30,143.0,42.0,1.5,15.0,56.0,80.24,53.76
2016,2,29,7,45,249.0,60.0,1.75,15.5,104.0,142.95,106.16
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,214.58,166.62
2016,2,29,8,15,425.5,91.0,2.1,16.5,205.0,279.35,222.01
2016,2,29,8,30,496.0,104.0,2.2,17.0,258.0,351.96,282.62
2016,2,29,8,45,248.0,110.5,2.3,17.5,187.5,247.36,200.41
2016,2,29,9,0,0.0,117.0,2.4,18.0,117.0,100.0,77.91
2016,2,29,9,15,0.0,133.0,2.45,18.5,133.0,114.08,89.26
2016,2,29,9,30,0.0,149.0,2.5,19.0,149.0,128.25,100.3
2016,2,29,9,45,35.5,205.5,2.65,19.5,226.0,218.53,173.22
2016,2,29,10,0,71.0,262.0,2.8,20.0,303.0,305.75,241.58
2016,2,29,10,15,74.0,279.0,2.85,20.5,325.0,327.95,257.55
2016,2,29,10,30,77.0,296.0,2.9,21.0,347.0,350.36,273.73
2016,2,29,10,45,59.0,298.0,2.95,21.5,338.0,338.32,262.94
2016,2,29,11,0,41.0,300.0,3.0,22.0,329.0,325.15,251.46
2016,2,29,11,15,57.0,325.5,3.05,22.0,367.5,367.92,284.07
2016,2,29,11,30,73.0,351.0,3.1,22.0,406.0,411.59,316.84
2016,2,29,11,45,446.0,257.5,3.15,22.5,602.0,739.13,564.67
2016,2,29,12,0,819.0,164.0,3.2,23.0,798.0,1018.0,755.63
2016,2,29,12,15,454.0,274.5,3.25,23.0,627.0,777.87,586.02
2016,2,29,12,30,89.0,385.0,3.3,23.0,456.0,467.37,354.92
2016,2,29,12,45,79.0,379.5,3.35,23.0,442.5,451.37,344.25
2016,2,29,13,0,69.0,374.0,3.4,23.0,429.0,435.13,332.1
2016,2,29,13,15,234.0,359.5,3.4,23.0,542.0,605.92,462.4
2016,2,29,13,30,399.0,345.0,3.4,23.0,655.0,772.44,583.58
2016,2,29,13,45,606.5,250.5,3.45,23.0,709.0,888.94,669.25
2016,2,29,14,0,814.0,156.0,3.5,23.0,763.0,976.26,729.97
2016,2,29,14,15,527.0,248.0,3.5,23.0,636.0,783.98,595.23
2016,2,29,14,30,240.0,340.0,3.5,23.0,509.0,567.6,435.1
2016,2,29,14,45,467.5,260.0,3.55,23.0,569.5,710.11,545.7
2016,2,29,15,0,695.0,180.0,3.6,23.0,630.0,809.99,621.64
2016,2,29,15,15,675.0,175.0,3.6,23.0,590.0,760.39,586.33
2016,2,29,15,30,655.0,170.0,3.6,23.0,550.0,709.91,550.82
2016,2,29,15,45,630.0,163.0,3.6,23.0,504.0,653.27,510.13
2016,2,29,16,0,605.0,156.0,3.6,23.0,458.0,591.5,464.88
2016,2,29,16,15,569.0,147.5,3.3,22.5,408.0,528.17,417.3
2016,2,29,16,30,533.0,139.0,3.0,22.0,358.0,467.06,370.25
2016,2,29,16,45,491.0,126.0,2.75,21.5,306.0,400.87,318.18
2016,2,29,17,0,449.0,113.0,2.5,21.0,254.0,338.44,267.64
2016,2,29,17,15,381.5,98.5,2.25,20.0,202.0,268.26,210.26
2016,2,29,17,30,314.0,84.0,2.0,19.0,150.0,205.65,157.83
2016,2,29,17,45,234.0,63.0,1.75,18.5,103.5,135.92,99.37
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,82.26,54.23
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,35.04,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,91.5,21.0,3.25,15.5,30.5,37.48,3.0
2016,3,1,7,30,183.0,42.0,3.4,16.0,61.0,92.96,62.7
2016,3,1,7,45,293.0,58.0,3.6,17.0,110.5,152.91,112.82
2016,3,1,8,0,403.0,74.0,3.8,18.0,160.0,226.59,174.91
2016,3,1,8,15,232.0,100.0,3.85,18.5,152.5,201.11,159.72
2016,3,1,8,30,61.0,126.0,3.9,19.0,145.0,146.17,116.39
2016,3,1,8,45,95.5,152.0,3.95,19.5,188.5,192.77,154.76
2016,3,1,9,0,130.0,178.0,4.0,20.0,232.0,253.19,203.54
2016,3,1,9,15,336.0,167.0,3.9,20.5,330.5,388.81,313.11
2016,3,1,9,30,542.0,156.0,3.8,21.0,429.0,548.67,437.37
2016,3,1,9,45,680.0,133.0,3.75,22.0,507.5,659.58,519.28
2016,3,1,10,0,818.0,110.0,3.7,23.0,586.0,769.1,596.28
2016,3,1,10,15,834.5,113.0,3.7,23.0,628.0,820.1,630.22
2016,3,1,10,30,851.0,116.0,3.7,23.0,670.0,869.49,662.99
2016,3,1,10,45,873.5,113.0,3.75,23.5,706.5,915.68,692.14
2016,3,1,11,0,896.0,110.0,3.8,24.0,743.0,949.75,712.74
2016,3,1,11,15,904.5,111.5,4.05,24.0,770.0,983.02,735.41
2016,3,1,11,30,913.0,113.0,4.3,24.0,797.0,1013.17,756.03
2016,3,1,11,45,927.0,109.5,4.6,24.5,818.0,1040.02,773.51
2016,3,1,12,0,941.0,106.0,4.9,25.0,839.0,1063.54,789.59
2016,3,1,12,15,944.0,106.0,5.1,25.0,848.5,1076.27,799.28
2016,3,1,12,30,947.0,106.0,5.3,25.0,858.0,1085.13,806.59
2016,3,1,12,45,954.0,102.5,5.55,25.0,860.0,1090.28,811.98
2016,3,1,13,0,961.0,99.0,5.8,25.0,862.0,1091.41,814.77
2016,3,1,13,15,959.0,98.5,5.85,24.5,853.0,1082.72,811.18
2016,3,1,13,30,957.0,98.0,5.9,24.0,844.0,1070.09,805.08
2016,3,1,13,45,957.0,95.0,6.0,24.0,827.0,1052.76,794.61
2016,3,1,14,0,957.0,92.0,6.1,24.0,810.0,1031.53,781.55
2016,3,1,14,15,950.0,91.5,6.1,23.5,784.0,1002.71,764.17
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,970.54,744.4
2016,3,1,14,45,924.0,93.5,6.1,23.0,721.5,927.97,715.71
2016,3,1,15,0,905.0,96.0,6.1,23.0,685.0,883.19,685.3
2016,3,1,15,15,890.5,93.5,6.05,22.5,643.0,834.7,653.02
2016,3,1,15,30,876.0,91.0,6.0,22.0,601.0,791.12,623.98
2016,3,1,15,45,857.5,87.5,5.95,22.0,553.5,734.39,583.54
2016,3,1,16,0,839.0,84.0,5.9,22.0,506.0,676.73,540.64
2016,3,1,16,15,811.0,80.0,5.6,21.5,453.5,611.94,490.76
2016,3,1,16,30,783.0,76.0,5.3,21.0,401.0,547.86,440.12
2016,3,1,16,45,746.0,70.5,5.05,20.5,345.5,478.55,384.02
2016,3,1,17,0,709.0,65.0,4.8,20.0,290.0,411.71,328.11
2016,3,1,17,15,648.0,58.5,4.4,19.0,233.5,338.05,265.57
2016,3,1,17,30,587.0,52.0,4.0,18.0,177.0,269.56,205.69
2016,3,1,17,45,487.5,42.0,3.6,17.5,124.5,193.2,139.38
2016,3,1,18,0,388.0,32.0,3.2,17.0,72.0,128.86,83.24
2016,3,1,18,15,194.0,16.0,3.2,16.5,36.0,51.95,4.15
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.0,38.0,54.07,12.88
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,132.58,89.44
2016,3,2,7,45,492.0,43.5,2.45,10.0,129.0,197.17,146.96
2016,3,2,8,0,588.0,54.0,2.6,11.0,182.0,273.35,214.24
2016,3,2,8,15,648.0,61.0,2.95,11.5,238.5,342.17,275.9
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,417.05,340.97
2016,3,2,8,45,740.0,74.5,3.7,13.0,349.5,481.15,395.04
2016,3,2,9,0,772.0,81.0,4.1,14.0,404.0,548.33,449.6
2016,3,2,9,15,799.0,85.5,4.05,14.5,456.5,611.77,499.35
2016,3,2,9,30,826.0,90.0,4.0,15.0,509.0,675.82,547.85
2016,3,2,9,45,836.5,96.5,3.95,16.0,554.5,730.29,585.98
2016,3,2,10,0,847.0,103.0,3.9,17.0,600.0,783.17,620.56
2016,3,2,10,15,861.0,105.5,3.9,17.5,641.0,832.66,653.32
2016,3,2,10,30,875.0,108.0,3.9,18.0,682.0,880.27,684.22
2016,3,2,10,45,877.5,114.0,3.9,18.5,714.0,919.47,708.79
2016,3,2,11,0,880.0,120.0,3.9,19.0,746.0,955.54,730.99
2016,3,2,11,15,886.5,121.5,3.95,19.5,771.5,987.15,750.27
2016,3,2,11,30,893.0,123.0,4.0,20.0,797.0,1003.63,759.22
2016,3,2,11,45,887.5,129.5,4.05,20.5,812.0,1034.3,777.97
2016,3,2,12,0,882.0,136.0,4.1,21.0,827.0,1049.14,785.94
2016,3,2,12,15,883.5,137.0,4.2,21.0,835.0,1061.11,794.09
2016,3,2,12,30,885.0,138.0,4.3,21.0,843.0,1069.31,799.9
2016,3,2,12,45,869.5,146.0,4.45,21.5,839.0,1064.04,795.65
2016,3,2,13,0,854.0,154.0,4.6,22.0,835.0,1054.81,789.42
2016,3,2,13,15,850.0,153.5,4.6,22.0,825.0,1044.54,782.84
2016,3,2,13,30,846.0,153.0,4.6,22.0,815.0,1030.65,773.97
2016,3,2,13,45,824.5,159.5,4.65,22.5,793.0,1003.3,755.06
2016,3,2,14,0,803.0,166.0,4.7,23.0,771.0,972.93,734.22
2016,3,2,14,15,793.0,163.5,4.7,23.0,744.0,949.6,719.3
2016,3,2,14,30,783.0,161.0,4.7,23.0,717.0,915.39,696.84
2016,3,2,14,45,484.5,238.0,4.75,23.0,577.0,700.0,541.38
2016,3,2,15,0,186.0,315.0,4.8,23.0,437.0,477.2,371.19
2016,3,2,15,15,453.5,230.0,4.7,23.0,502.5,627.79,491.19
2016,3,2,15,30,721.0,145.0,4.6,23.0,568.0,732.2,572.4
2016,3,2,15,45,367.0,163.0,4.6,23.0,378.0,453.82,359.85
2016,3,2,16,0,13.0,181.0,4.6,23.0,188.0,166.78,129.64
2016,3,2,16,15,298.0,154.0,4.3,22.5,279.0,349.2,279.98
2016,3,2,16,30,583.0,127.0,4.0,22.0,370.0,485.3,386.73
2016,3,2,16,45,535.5,117.5,3.75,21.5,317.0,412.26,328.18
2016,3,2,17,0,488.0,108.0,3.5,21.0,264.0,348.51,276.2
2016,3,2,17,15,421.5,95.0,3.3,20.0,211.0,278.25,218.35
2016,3,2,17,30,355.0,82.0,3.1,19.0,158.0,215.37,165.26
2016,3,2,17,45,262.5,63.0,2.9,18.5,110.0,147.11,107.86
2016,3,2,18,0,170.0,44.0,2.7,18.0,62.0,86.23,57.25
2016,3,2,18,15,85.0,22.0,3.0,18.0,31.0,36.79,5.1
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
