Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,30.13,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,81.19,48.53
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,147.22,101.4
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,213.01,157.77
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,291.16,225.23
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,359.37,284.33
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,432.41,345.45
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,503.46,402.96
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,578.0,460.99
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,641.38,509.54
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,700.05,553.28
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,758.64,593.79
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,816.35,631.5
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,865.48,663.72
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,912.23,694.07
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,953.52,721.05
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,991.81,745.89
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,1023.15,766.71
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,1050.88,785.19
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,1071.95,797.69
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,1089.03,807.66
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,1099.54,815.03
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,1105.91,819.83
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,1106.56,819.36
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,1103.05,816.28
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,1091.87,808.73
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,1076.64,798.66
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,1055.09,784.89
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,1029.78,768.69
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,998.35,747.34
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,963.53,723.77
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,922.29,695.82
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,878.41,666.01
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,829.75,632.52
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,779.07,598.02
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,721.74,557.56
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,668.15,517.13
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,604.26,470.09
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,540.8,421.87
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,470.68,366.25
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,403.19,311.0
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,331.06,251.84
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,264.24,195.1
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,191.04,133.49
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,128.93,81.69
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,63.81,31.07
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,15.66,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,10.89,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,39.38,3.09
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,92.42,53.66
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,162.1,109.2
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,227.24,165.67
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,301.66,229.99
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,369.89,289.09
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,442.64,349.9
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,509.38,403.26
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,577.92,455.69
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,641.7,503.25
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,700.82,545.94
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,757.18,584.38
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,812.18,619.83
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,862.3,652.31
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,910.13,682.86
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,950.42,708.25
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,987.61,731.5
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,1019.14,751.24
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,1047.1,768.63
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,1068.97,780.58
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1086.9,790.02
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,1097.73,796.54
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,1104.44,800.6
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,1104.05,798.93
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,1099.51,794.98
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,1088.82,788.39
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,1074.08,779.36
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,1052.56,766.05
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1027.3,750.41
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,995.96,731.56
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,961.25,710.6
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,917.31,682.16
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,871.2,652.1
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,821.97,619.83
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,777.09,590.31
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,719.22,549.54
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,660.57,506.41
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,596.53,459.85
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,533.08,412.21
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,464.4,358.43
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,398.71,305.25
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,326.12,246.33
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,259.25,190.15
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,187.11,129.95
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,125.83,79.34
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,63.3,31.3
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,16.32,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,9.92,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,26.02,4.43
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,65.72,40.91
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,120.08,84.55
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,173.11,129.43
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,234.35,181.48
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,290.98,229.57
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,353.6,281.55
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,451.48,359.16
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,555.75,439.4
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,617.16,484.31
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,678.88,527.82
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,737.03,567.16
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,794.64,603.17
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,835.19,627.76
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,880.44,655.24
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,921.32,679.66
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,959.52,702.07
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,990.3,719.84
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,1017.68,735.42
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,1034.65,744.35
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,1047.45,750.8
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,1058.07,757.52
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,1064.86,761.97
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,1065.28,761.46
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,1061.83,758.67
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,1000.65,719.86
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,908.46,657.32
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,969.46,702.19
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,994.18,718.81
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,881.3,645.98
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,748.18,553.14
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,742.09,551.66
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,730.28,545.29
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,682.9,513.17
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,634.62,480.09
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,531.7,404.37
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,428.52,327.46
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,402.32,309.8
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,372.03,287.77
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,321.63,248.74
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,273.37,210.5
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,223.17,170.29
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,175.67,131.09
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,126.74,90.62
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,83.32,54.82
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,41.65,22.2
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,9.39,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,8.64,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,17.76,3.94
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,47.48,31.25
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,81.69,59.51
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,116.91,89.65
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,155.52,122.5
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,198.15,158.54
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,243.55,196.25
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,322.42,259.91
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,403.21,324.05
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,537.89,430.28
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,672.53,533.86
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,727.04,573.3
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,780.3,610.11
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,828.03,640.56
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,873.69,668.94
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,902.98,685.81
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,937.9,706.43
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,967.69,724.02
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,994.22,739.17
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,1011.19,746.29
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,1024.32,750.79
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,1034.11,754.93
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,1040.17,756.65
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,1036.48,751.18
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,1043.41,752.68
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,1032.68,744.91
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,1018.25,735.11
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,995.24,718.57
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,969.01,700.2
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,876.53,642.32
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,774.19,573.0
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,691.34,516.26
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,600.43,452.37
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,509.49,386.94
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,411.73,314.95
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,505.85,389.47
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,578.07,444.4
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,516.59,398.52
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,457.08,353.8
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,388.24,300.92
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,325.17,251.27
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,260.3,199.1
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,197.18,147.56
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,135.91,98.13
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,85.19,58.08
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,41.52,23.07
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,8.21,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,2.99,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,5.74,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,13.99,5.83
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,22.26,13.05
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,32.63,21.94
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,43.03,30.71
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,45.1,32.42
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,47.19,34.07
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,47.2,33.87
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,47.23,33.68
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,66.03,49.02
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,85.14,64.42
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,114.07,87.42
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,143.49,110.42
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,167.72,129.31
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,192.38,148.4
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,294.72,227.18
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,390.02,297.76
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,344.74,262.83
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,282.48,215.5
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,380.03,288.64
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,462.99,348.35
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,446.17,335.1
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,428.92,322.16
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,402.1,302.54
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,375.18,282.81
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,544.81,409.11
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,710.41,525.18
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,572.2,425.6
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,437.72,327.84
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,430.1,323.6
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,421.96,318.23
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,388.34,294.05
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,355.32,270.22
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,430.44,329.01
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,495.13,378.28
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,507.65,389.71
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,521.32,401.38
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,501.88,387.77
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,479.15,370.6
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,413.27,319.1
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,350.86,269.11
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,279.91,212.21
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,219.89,162.59
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,156.42,110.29
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,103.19,67.24
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,48.6,26.39
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,12.68,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,33.58,13.84
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,78.76,50.33
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,134.65,94.53
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,129.94,98.02
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,101.53,78.96
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,227.55,179.13
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,388.56,306.23
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,262.85,209.37
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,81.8,61.9
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,101.69,78.09
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,121.76,94.01
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,111.56,85.31
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,101.52,76.87
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,105.44,79.82
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,109.37,82.76
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,84.85,62.89
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,60.86,43.51
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,61.73,44.07
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,62.6,44.62
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,330.97,253.32
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,596.67,440.46
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,494.56,364.56
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,409.99,302.82
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,393.37,289.91
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,376.58,276.37
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,464.33,340.37
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,569.45,413.53
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,636.12,461.46
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,715.62,517.21
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,639.6,465.81
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,550.17,405.53
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,581.24,429.82
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,591.31,438.55
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,659.44,491.03
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,702.2,524.57
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,492.72,374.08
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,284.38,217.68
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,187.01,144.12
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,92.33,69.49
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,79.88,59.86
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,67.51,49.99
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,55.2,40.2
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,43.04,30.28
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,31.39,20.5
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,19.78,10.63
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,11.52,3.27
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,14.0,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,40.52,19.45
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,86.01,56.96
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,144.71,105.85
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,203.75,157.83
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,276.95,222.89
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,277.13,229.15
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,245.83,205.15
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,386.48,324.24
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,544.55,456.2
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,605.26,505.66
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,666.56,554.48
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,723.35,598.68
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,776.39,638.96
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,824.5,674.17
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,870.7,707.58
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,912.12,735.89
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,951.09,762.09
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,981.98,781.85
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,1009.61,799.11
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,1019.5,803.7
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,1038.68,815.18
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,1049.34,821.82
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,1056.22,825.91
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,1057.86,824.82
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,1055.64,821.14
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,1045.63,814.01
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,1031.84,804.38
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,1013.3,791.51
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,991.04,776.1
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,960.74,754.71
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,927.26,731.09
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,890.31,705.44
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,850.31,677.44
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,808.81,648.99
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,757.54,612.84
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,702.62,570.78
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,646.45,526.68
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,583.11,476.45
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,520.3,425.22
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,453.3,368.48
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,388.59,312.07
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,318.09,250.62
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,253.02,192.5
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,183.0,130.84
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,123.24,79.55
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,63.12,33.45
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,20.31,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,14.43,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,52.04,24.14
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,102.61,64.24
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,168.66,119.37
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,231.62,176.14
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,302.57,239.88
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,369.15,299.82
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,439.87,361.56
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,505.34,416.62
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,572.29,470.86
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,633.92,519.33
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,695.53,566.06
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,751.03,606.85
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,798.6,638.96
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,847.06,672.68
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,893.29,704.41
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,933.12,730.02
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,969.94,753.25
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,1000.19,773.16
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,1026.96,790.69
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,1048.16,803.27
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,1065.58,813.27
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,1076.16,820.08
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,1082.75,824.29
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,1083.31,823.44
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,1079.82,820.16
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,1069.36,813.38
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,1054.95,804.1
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,1034.65,791.44
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,1010.58,776.24
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,979.72,755.89
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,945.54,733.2
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,906.34,707.27
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,864.26,679.05
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,815.66,646.4
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,765.03,611.83
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,714.73,574.38
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,657.39,530.16
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,593.58,480.12
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,530.12,429.08
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,463.25,373.12
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,398.1,316.88
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,326.38,254.75
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,259.44,195.25
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,189.51,133.84
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,128.91,81.76
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,66.97,34.66
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,22.92,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,15.12,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,57.92,27.22
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,110.85,68.59
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,179.16,125.84
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,244.69,184.92
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,317.52,250.14
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,385.23,310.35
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,456.58,371.55
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,523.45,427.13
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,591.68,481.7
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,650.22,527.1
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,711.36,572.74
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,767.27,612.6
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,821.58,648.88
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,870.27,680.48
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,916.45,709.87
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,956.32,734.49
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,992.98,756.7
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,1023.41,775.98
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,1050.14,792.81
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,1071.13,804.36
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,1088.1,813.35
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,1097.97,817.79
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,1103.67,819.69
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,1103.69,818.6
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,1099.49,814.97
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,1088.64,808.7
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,1073.67,799.91
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,1051.83,787.12
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,1026.16,771.81
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,995.38,752.21
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,961.13,730.25
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,917.54,702.11
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,871.63,672.09
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,822.42,640.31
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,771.15,606.51
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,713.84,565.36
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,659.66,524.59
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,595.99,475.94
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,532.65,425.96
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,463.31,368.89
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,396.29,311.97
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,324.95,250.98
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,258.9,192.94
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,188.36,131.95
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,127.7,80.68
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,66.35,34.62
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,22.77,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,16.1,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,54.17,27.84
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,103.15,65.38
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,167.13,117.95
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,229.75,173.18
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,301.44,236.57
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,367.26,295.58
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,437.21,356.71
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,501.53,411.12
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,567.62,465.26
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,627.83,513.59
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,687.92,560.45
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,742.92,600.99
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,796.55,638.08
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,836.72,665.25
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,881.28,695.42
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,920.26,721.18
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,956.34,744.63
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,986.09,764.66
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1012.39,782.24
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,1030.87,793.02
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,1045.47,801.17
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,1055.15,807.28
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,1060.94,810.82
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,1060.35,808.47
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,1055.84,803.58
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,1044.98,795.74
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,1030.3,785.42
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,1009.02,769.4
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,984.19,751.06
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,953.18,729.72
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,919.02,706.21
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,881.35,680.43
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,840.65,652.38
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,792.0,619.42
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,747.39,589.03
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,690.38,546.11
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,632.69,501.77
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,569.86,453.1
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,507.71,403.55
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,439.89,347.46
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,374.64,292.07
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,305.9,233.85
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,242.64,178.99
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,174.02,120.68
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,116.34,73.25
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,60.32,32.04
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,20.01,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,7.68,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,16.95,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,45.8,24.91
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,91.39,59.35
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,148.93,105.51
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,135.86,103.62
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,91.38,71.64
