Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,122.08,96.87
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,160.55,128.32
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,205.92,164.79
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,254.58,203.41
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,336.72,268.99
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,416.93,332.01
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,587.9,467.91
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,761.1,601.37
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,807.65,633.26
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,852.28,663.81
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,892.15,689.45
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,929.54,713.0
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,872.5,667.95
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,789.32,600.51
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,914.57,693.53
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,1013.57,759.19
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,1023.8,764.21
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,1030.31,767.29
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,1031.6,765.41
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,1029.09,761.12
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,1018.89,753.39
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,1004.98,743.35
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,985.01,729.83
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,961.51,714.08
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,931.95,694.47
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,899.28,672.94
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,866.43,651.29
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,822.08,621.6
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,774.34,589.37
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,724.92,554.89
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,669.73,514.87
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,613.8,473.42
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,553.73,428.32
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,493.27,381.66
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,427.72,329.86
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,364.7,278.47
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,297.18,222.8
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,235.14,170.42
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,169.13,115.79
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,113.37,70.89
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,54.24,30.0
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,19.31,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,16.52,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,59.89,29.82
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,111.34,68.67
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,177.06,123.62
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,240.84,181.44
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,311.56,245.81
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,378.11,306.44
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,448.27,368.55
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,514.66,425.94
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,579.93,480.75
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,640.89,530.34
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,701.42,578.12
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,757.51,620.57
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,812.33,659.55
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,860.78,693.1
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,906.73,724.34
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,946.26,750.47
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,982.6,774.03
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1013.25,794.57
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1040.23,812.42
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,1060.07,823.58
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,1075.85,831.9
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,1086.47,838.28
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1092.91,841.87
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,1093.14,839.99
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,1089.14,835.36
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,1078.52,827.57
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1063.77,817.1
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,1043.02,801.03
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,1018.36,782.43
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,987.67,761.26
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,953.45,737.68
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,912.04,708.97
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,867.94,678.26
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,819.17,645.01
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,768.22,609.81
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,712.63,568.11
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,655.64,523.73
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,592.48,473.8
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,531.59,424.35
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,463.62,367.56
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,397.47,310.66
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,326.65,249.66
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,260.44,191.18
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,189.78,130.06
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,127.89,78.12
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,66.6,33.34
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,23.2,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,17.27,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,61.5,31.5
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,113.39,70.35
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,179.06,124.34
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,241.26,179.01
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,310.21,238.98
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,376.16,296.81
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,445.12,355.61
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,508.5,407.96
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,572.8,459.3
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,632.83,504.92
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,692.56,548.68
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,741.0,582.84
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,792.2,616.27
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,839.06,645.76
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,883.55,673.08
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,921.27,695.33
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,955.78,715.18
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,984.44,730.92
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,1009.6,744.29
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,1027.43,753.53
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,1041.34,760.37
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,1050.31,766.31
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,1055.36,769.94
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,1053.08,768.21
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,1046.9,764.16
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,1034.93,757.94
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,1019.2,749.37
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,996.55,736.79
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,970.51,721.86
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,940.18,703.5
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,906.73,682.89
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,867.22,657.91
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,832.9,636.26
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,783.74,604.75
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,732.87,570.64
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,677.37,530.35
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,620.98,488.29
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,558.89,440.83
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,497.84,392.76
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,432.14,339.17
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,368.9,286.03
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,300.57,228.56
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,237.59,174.32
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,171.24,118.27
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,114.68,71.92
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,59.55,31.82
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,19.89,0.0
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,18.98,0.0
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,51.94,30.66
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,97.85,65.54
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,154.79,111.65
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,212.19,160.11
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,283.06,220.05
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,251.26,200.75
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,187.96,151.33
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,162.23,129.95
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,127.6,100.7
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,149.29,117.96
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,171.51,135.34
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,185.29,145.73
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,199.25,156.18
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,399.55,314.61
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,604.18,466.67
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,766.62,586.49
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,927.54,697.08
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,956.73,714.26
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,982.72,730.54
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,1002.08,741.06
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,1017.82,749.31
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,1026.89,755.28
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,1032.22,759.01
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,1030.84,757.08
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,1025.69,752.91
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,957.21,708.14
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,874.02,648.89
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,924.79,687.86
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,954.11,707.6
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,863.06,646.93
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,763.67,576.64
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,720.18,547.35
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,675.85,516.63
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,670.95,515.27
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,663.21,511.04
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,568.41,440.59
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,487.68,379.59
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,388.32,304.29
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,301.54,237.18
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,260.76,205.3
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,221.55,173.84
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,181.17,141.01
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,142.56,108.94
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,104.2,76.99
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,69.62,48.41
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,39.18,24.43
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,14.82,0.18
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,19.45,1.49
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,54.93,32.34
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,99.14,65.34
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,155.71,110.93
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,211.88,158.86
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,276.0,213.91
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,172.14,135.94
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,25.6,15.99
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,46.81,33.69
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,68.12,51.17
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,136.59,107.41
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,207.95,164.98
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,236.86,187.44
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,278.2,219.54
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,568.85,454.43
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,849.71,668.1
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,891.13,695.71
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,930.33,722.69
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,959.99,741.88
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,986.44,758.72
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,996.7,763.0
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,1016.97,774.37
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,1026.87,780.05
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,1033.05,783.32
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,1035.58,782.67
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,1034.24,779.53
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,1023.22,771.9
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,1008.47,761.93
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,989.9,749.48
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,967.57,734.57
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,937.38,714.3
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,904.03,691.87
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,866.3,665.34
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,825.58,636.65
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,778.15,604.9
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,734.29,574.7
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,679.31,533.97
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,623.12,491.32
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,561.9,443.87
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,501.09,395.43
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,435.61,341.4
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,372.0,287.37
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,303.47,229.16
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,240.4,174.38
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,174.42,118.23
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,117.41,71.42
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,60.95,31.3
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,21.34,2.62
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,19.16,3.05
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,63.66,35.01
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,113.32,72.04
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,175.92,123.57
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,236.29,176.82
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,303.48,235.81
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,367.43,291.98
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,435.02,349.56
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,497.68,400.83
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,561.4,451.02
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,620.18,495.99
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,678.74,539.14
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,731.77,576.92
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,783.3,611.64
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,822.76,636.17
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,866.4,663.25
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,902.88,684.86
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,936.28,704.06
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,964.96,719.83
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,990.26,733.18
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,1007.8,741.9
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,1021.57,748.24
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,1030.57,752.46
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,1035.77,754.33
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,1032.75,750.26
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,1025.93,744.01
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,1014.92,736.7
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1000.23,727.2
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,977.29,712.54
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,951.06,695.91
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,920.24,676.93
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,896.18,662.4
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,855.81,635.68
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,813.03,607.36
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,648.61,492.67
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,493.35,378.6
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,564.36,436.12
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,602.33,466.1
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,542.06,420.82
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,481.53,374.46
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,416.27,322.39
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,353.84,270.94
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,287.74,216.14
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,227.04,164.71
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,163.78,112.21
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,110.1,69.19
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,56.48,30.68
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,20.23,3.65
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,20.43,5.6
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,58.66,34.72
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,103.82,68.26
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,160.84,114.09
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,216.77,161.24
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,284.94,218.68
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,190.65,149.81
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,51.37,37.48
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,67.26,50.52
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,83.34,63.44
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,163.57,128.69
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,257.5,203.21
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,177.66,138.77
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,107.38,81.67
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,110.88,84.19
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,114.39,86.64
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,105.86,79.54
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,97.37,72.52
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,99.16,73.85
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,100.95,75.19
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,105.74,78.76
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,110.53,82.32
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,124.6,93.42
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,138.72,104.53
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,136.55,102.62
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,134.33,100.71
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,132.04,98.95
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,129.72,97.18
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,151.05,113.78
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,172.38,130.25
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,154.98,116.8
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,137.79,103.51
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,122.52,91.52
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,107.43,79.65
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,117.28,87.78
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,127.21,96.02
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,143.12,108.94
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,158.92,121.79
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,110.75,84.01
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,63.91,46.63
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,55.96,40.35
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,48.02,34.0
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,40.11,27.7
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,32.21,21.28
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,24.32,14.68
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,16.46,8.0
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,10.27,2.64
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,4.1,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,2.13,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,9.03,1.91
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,13.16,5.46
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,17.29,8.99
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,21.44,12.47
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,35.96,24.63
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,50.54,36.69
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,43.07,30.25
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,35.61,23.9
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,35.22,23.48
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,34.83,23.07
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,44.86,31.13
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,54.91,39.14
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,48.27,33.65
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,41.62,28.19
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,122.6,93.22
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,206.49,159.07
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,188.22,144.46
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,169.96,129.99
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,177.71,135.77
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,185.45,141.5
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,208.71,159.53
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,232.08,177.55
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,244.24,186.52
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,256.35,195.43
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,264.79,201.9
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,273.14,208.32
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,444.07,339.04
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,581.51,440.21
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,474.86,360.64
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,357.28,272.11
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,440.09,336.85
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,502.47,384.93
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,448.93,344.79
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,397.53,306.26
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,353.3,273.05
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,301.46,233.66
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,404.52,315.83
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,454.06,352.97
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,393.68,303.57
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,336.06,255.67
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,274.67,204.6
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,217.09,155.74
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,162.75,108.93
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,111.7,66.43
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,58.7,30.07
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,21.47,5.84
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,21.7,8.25
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,62.92,37.29
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,108.44,70.65
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,166.02,116.77
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,228.18,168.4
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,298.11,226.94
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,360.99,280.26
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,427.78,335.2
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,493.66,387.87
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,563.25,441.77
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,623.21,487.0
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,682.98,530.6
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,734.26,567.37
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,789.3,604.21
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,836.15,633.99
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,880.59,661.68
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,920.36,686.05
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,957.22,708.23
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,986.53,726.64
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1012.24,742.71
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1030.98,752.78
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1045.74,760.35
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,1054.49,765.29
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,1059.19,767.79
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,1059.31,765.96
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1055.34,761.67
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1043.96,754.31
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1028.61,744.57
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,1007.86,731.46
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,983.31,715.99
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,951.98,697.51
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,917.28,676.72
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,876.52,650.42
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,833.19,622.23
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,785.39,590.5
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,735.5,556.48
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,680.52,517.03
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,624.33,475.69
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,565.07,432.11
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,502.91,384.85
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,436.64,332.23
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,372.4,279.46
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,304.07,222.77
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,239.31,167.82
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,172.56,112.64
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,115.36,67.44
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,59.77,29.81
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,20.93,7.79
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,25.39,11.6
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,64.63,38.21
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,110.99,72.43
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,169.18,119.69
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,229.65,172.29
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,293.57,228.19
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,354.89,282.23
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,420.21,338.71
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,239.69,195.4
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,9.91,2.68
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,82.72,63.51
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,158.2,125.38
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,266.39,213.52
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,373.74,299.1
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,326.47,260.23
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,264.59,209.74
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,537.9,429.89
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,802.04,630.9
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,828.17,648.72
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,852.15,665.93
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,605.86,477.83
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,317.85,249.02
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,508.95,399.31
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,668.23,519.65
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,539.44,419.71
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,393.41,305.59
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,418.45,325.47
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,442.98,344.54
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,346.85,270.51
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,241.29,187.97
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,246.63,192.94
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,251.85,197.73
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,369.02,292.36
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,481.6,381.19
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,476.66,379.34
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,478.94,383.04
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,358.71,287.72
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,250.0,200.03
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,331.53,268.32
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,383.73,310.34
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,324.44,261.37
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,276.94,221.43
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,251.33,196.81
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,212.71,159.56
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,154.97,109.99
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,104.37,68.22
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,56.03,33.27
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,21.72,9.29
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,25.71,11.21
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,72.94,39.0
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,125.69,78.16
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,189.61,131.62
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,253.37,188.6
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,321.73,249.47
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,386.44,306.31
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,453.85,363.33
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,517.52,415.28
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,579.6,463.84
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,637.98,508.3
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,695.61,550.41
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,748.86,586.82
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,800.37,618.84
