Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,846.34,649.32
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,889.67,677.68
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,927.43,701.09
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,961.99,722.18
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,990.45,740.5
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1015.23,756.46
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1034.32,767.28
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1049.45,775.61
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1058.11,780.86
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1062.69,783.63
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1061.23,781.62
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1055.67,777.13
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1044.11,769.92
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1028.54,760.26
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1007.2,747.32
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,982.1,731.94
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,950.61,711.9
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,915.74,689.54
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,873.81,662.23
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,829.46,633.05
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,781.33,600.65
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,731.17,565.5
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,675.83,525.04
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,619.3,482.58
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,560.15,437.21
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,498.2,388.31
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,432.66,335.06
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,369.04,281.62
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,300.84,223.64
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,235.99,167.5
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,170.61,112.33
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,113.86,66.83
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,58.81,29.67
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.95,8.49
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,26.24,11.97
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,72.49,38.57
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,125.24,77.07
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,189.07,129.28
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,250.97,183.24
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,319.87,242.87
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,384.21,298.09
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,451.37,353.79
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,515.18,404.27
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,579.88,453.33
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,636.05,494.99
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,694.01,536.23
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,746.8,572.8
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,797.88,605.65
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,843.81,635.08
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,887.17,662.38
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,925.1,684.88
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,959.84,705.09
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,988.47,723.09
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1013.46,738.81
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1032.34,749.24
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1047.29,757.27
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1056.31,763.14
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1061.27,766.61
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1059.74,766.13
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1054.14,763.25
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1043.05,756.5
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1027.97,747.36
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,1006.19,734.47
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,980.66,719.2
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,949.78,699.97
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,915.54,678.48
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,875.19,652.79
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,832.07,625.03
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,783.21,593.03
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,732.31,558.1
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,676.9,518.23
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,620.33,476.39
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,561.19,431.68
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,499.26,383.46
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,433.84,331.02
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,370.11,278.18
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,302.27,221.75
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,237.57,166.7
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,171.59,111.52
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,113.99,65.83
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,58.39,28.93
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.69
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,27.8,13.81
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,73.44,40.54
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,124.68,78.04
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,186.84,128.98
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,247.77,182.18
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,314.85,240.56
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,379.29,296.77
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,445.63,353.01
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,507.74,403.63
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,570.82,453.16
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,629.65,498.33
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,683.81,538.66
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,736.63,575.63
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,787.87,609.25
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,832.85,637.63
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,875.32,663.73
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,912.43,684.64
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,946.43,703.06
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,974.42,719.97
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,998.84,734.48
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,1017.7,743.85
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1032.74,750.76
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1041.02,754.83
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1045.33,756.48
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1044.21,753.32
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1039.12,747.79
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,1027.68,739.86
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,1012.35,729.61
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,990.88,714.17
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,965.76,696.58
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,934.43,675.99
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,899.86,653.34
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,859.7,628.01
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,816.84,600.76
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,768.96,571.04
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,719.15,538.12
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,663.96,499.1
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,610.78,460.39
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,549.6,415.64
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,488.71,369.52
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,423.77,318.1
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,360.69,266.49
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,292.58,211.23
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,230.05,159.12
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,166.02,106.63
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,110.38,63.39
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,56.69,28.46
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.59,9.52
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,28.53,14.25
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,75.07,40.32
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,127.28,78.13
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,190.02,129.27
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,251.69,182.9
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,320.13,242.03
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,383.55,296.4
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,449.6,351.11
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,512.16,401.24
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,575.44,449.99
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,630.98,492.12
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,688.29,534.14
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,740.27,571.22
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,790.46,605.01
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,835.75,634.13
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,878.49,661.16
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,915.36,684.17
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,949.07,704.94
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,976.77,722.73
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1000.85,738.18
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,1018.84,748.53
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1032.96,756.42
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1041.7,762.1
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1046.44,765.34
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1044.3,764.51
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1038.15,761.29
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1026.59,754.02
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,1011.13,744.31
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,989.09,730.76
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,963.42,714.81
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,932.46,694.9
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,898.23,672.74
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,818.24,618.68
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,738.82,560.85
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,738.62,564.21
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,717.63,551.82
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,662.75,510.88
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,609.74,470.51
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,548.38,423.64
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,487.31,375.52
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,421.69,321.81
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,358.31,268.49
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,290.58,211.67
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,228.42,158.6
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,164.58,105.93
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,109.49,63.21
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,56.29,28.73
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.42,10.44
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,12.01,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,32.24,19.05
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,68.42,43.96
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,112.92,77.11
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,166.2,119.72
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,154.47,118.18
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,112.95,88.83
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,117.59,92.39
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,121.52,95.14
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,244.34,194.15
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,380.55,301.42
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,507.44,401.23
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,652.45,512.96
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,707.12,553.76
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,763.76,595.67
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,810.33,627.29
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,846.62,651.13
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,833.35,637.96
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,787.12,599.05
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,809.88,614.65
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,830.09,628.08
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,841.3,634.19
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,849.88,638.5
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,961.88,722.89
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1044.79,778.72
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1048.71,778.98
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1048.49,777.04
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,1001.5,745.27
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,948.51,708.76
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,972.37,726.38
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,984.14,734.67
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,953.01,713.56
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,918.42,690.34
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,873.01,659.59
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,825.8,627.48
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,776.98,594.96
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,726.2,558.75
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,672.39,518.48
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,619.61,477.97
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,557.19,429.87
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,495.01,380.63
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,430.49,328.09
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,366.95,274.67
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,298.96,217.64
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,235.24,163.14
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,168.9,107.58
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,111.35,62.36
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,56.44,27.43
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,21.53,10.88
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,17.48,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,31.72,18.7
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,70.42,41.69
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,115.02,74.94
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,166.95,117.38
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,217.53,160.36
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,277.44,211.11
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,321.49,249.99
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,365.79,287.39
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,468.73,367.77
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,584.03,455.84
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,638.93,497.41
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,695.47,539.15
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,748.76,576.34
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,800.62,610.35
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,845.72,638.96
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,888.13,665.36
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,923.9,687.23
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,956.25,706.68
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,984.02,724.14
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1008.13,739.2
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,1019.11,744.24
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1025.33,746.37
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1032.69,750.54
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1036.2,752.33
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,958.16,698.66
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,850.4,619.63
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,850.37,620.25
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,847.56,618.3
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,777.1,568.68
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,698.32,513.38
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,708.26,522.58
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,725.21,535.57
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,727.62,538.88
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,726.3,539.38
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,681.98,509.68
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,635.49,478.09
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,602.17,454.75
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,561.46,425.09
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,521.14,394.67
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,477.1,360.13
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,411.67,308.7
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,349.11,257.99
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,283.19,204.43
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,222.13,153.84
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,159.5,103.32
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,105.98,62.72
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,55.48,30.21
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.55,11.79
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,16.19,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,33.23,20.58
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,67.67,43.45
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,110.13,75.77
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,158.99,115.52
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,207.25,155.45
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,263.16,202.22
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,261.98,206.78
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,239.54,190.9
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,338.3,269.48
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,456.43,362.26
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,473.57,374.67
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,493.04,388.17
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,563.3,441.56
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,629.19,490.82
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,580.21,449.73
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,518.48,398.91
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,578.96,443.82
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,655.17,498.85
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,684.74,519.28
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,713.56,539.14
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,754.86,568.11
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,807.92,604.53
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,708.13,530.06
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,602.38,450.83
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,636.2,475.16
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,668.66,497.58
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,582.32,434.4
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,481.76,360.57
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,503.6,377.71
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,537.78,403.05
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,460.51,346.61
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,398.98,301.22
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,612.65,466.24
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,766.66,580.91
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,664.88,506.33
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,568.08,435.19
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,571.21,439.66
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,565.04,435.52
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,505.51,390.06
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,447.09,344.35
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,384.85,293.93
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,325.71,244.88
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,263.78,193.84
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,203.88,144.1
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,146.04,97.88
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,97.74,61.58
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,52.76,31.42
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.84,13.07
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,8.11,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,15.46,1.13
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,34.8,21.84
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,70.61,46.17
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,110.16,73.4
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,162.52,113.72
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,179.84,136.34
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,176.6,139.22
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,232.71,184.21
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,303.31,240.75
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,283.1,224.66
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,250.09,197.24
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,361.24,285.21
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,486.82,382.05
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,336.49,264.32
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,164.9,126.52
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,161.78,124.0
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,158.64,121.33
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,226.74,174.27
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,296.38,227.25
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,476.37,365.0
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,634.31,481.43
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,722.99,545.66
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,810.62,608.0
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,635.64,479.4
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,438.57,331.11
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,428.41,323.52
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,417.94,315.17
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,713.34,540.53
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,948.84,708.08
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,926.73,692.05
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,901.56,675.67
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,870.72,656.72
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,837.18,635.76
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,803.45,612.74
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,762.15,583.72
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,484.58,376.62
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,205.35,157.43
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,297.75,231.52
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,364.08,283.38
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,267.14,208.24
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,168.82,131.13
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,148.2,115.09
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,128.11,99.21
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,184.81,139.17
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,204.17,144.31
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,147.27,97.95
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,98.44,60.73
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,52.87,31.02
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,25.38,14.33
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.09,4.17
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,35.35,21.84
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,75.35,46.55
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,120.38,79.01
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,175.39,122.9
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,126.36,93.03
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,38.87,27.04
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,63.9,47.74
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,89.09,68.2
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,137.3,106.87
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,187.12,146.04
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,171.43,132.77
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,155.03,119.04
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,162.39,124.36
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,169.88,129.75
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,214.53,164.45
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,260.05,199.42
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,281.57,215.22
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,303.25,231.06
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,325.03,247.3
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,333.94,253.8
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,312.29,237.18
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,277.72,210.81
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,278.77,211.84
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,279.68,212.72
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,253.29,192.52
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,226.97,172.37
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,202.07,153.27
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,177.29,134.19
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,170.03,128.66
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,162.79,123.14
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,190.66,145.04
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,218.51,166.86
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,181.64,138.15
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,145.36,109.8
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,165.84,126.17
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,186.17,142.4
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,319.08,248.54
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,428.37,333.0
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,269.26,209.7
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,126.35,96.81
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,138.43,106.87
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,151.25,117.08
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,184.09,139.3
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,191.46,137.91
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,135.46,93.55
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,91.91,61.11
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,52.08,33.33
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,26.01,14.95
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,14.08,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,9.39,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,17.77,5.2
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,37.79,24.09
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,74.1,48.57
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,115.16,78.36
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,167.93,119.66
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,120.35,88.66
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,47.19,33.57
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,78.11,58.78
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,109.3,83.71
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,229.59,179.25
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,353.68,275.43
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,400.8,310.57
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,459.14,353.52
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,461.31,353.13
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,468.74,356.5
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,638.65,484.11
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,809.49,606.21
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,843.13,625.66
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,880.38,647.36
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,907.46,662.84
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,931.5,676.08
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,953.05,686.04
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,971.39,693.61
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,979.98,697.17
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,984.95,698.52
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,884.43,628.92
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,761.11,540.9
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,678.13,484.57
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,582.15,418.21
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,771.88,553.52
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,904.55,640.0
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,874.63,619.84
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,850.46,605.09
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,656.2,473.93
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,459.42,334.11
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,343.86,253.65
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,236.97,175.84
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,439.29,329.24
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,570.59,421.17
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,467.24,345.22
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,374.76,278.0
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,290.54,215.58
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,220.49,163.33
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,231.08,165.57
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,210.17,139.68
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,150.95,92.97
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,99.37,55.37
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,50.66,26.67
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,24.61,13.74
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,12.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.31,7.53
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,36.06,22.78
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,76.04,47.03
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,121.26,79.84
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,175.76,123.68
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,142.31,106.97
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,68.04,52.02
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,71.0,54.24
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,73.96,56.38
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,97.54,75.51
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,121.33,94.52
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,112.07,86.47
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,102.81,78.54
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,106.28,80.97
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,109.76,83.4
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,64.63,46.83
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,19.97,10.58
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,24.58,14.26
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,29.19,17.91
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,162.91,124.31
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,301.45,230.73
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,306.42,233.98
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,311.27,237.55
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,199.06,151.61
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,89.19,65.52
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,205.72,156.9
