Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,324.9,247.35
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,318.26,242.14
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,311.5,237.23
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,215.7,163.93
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,122.19,91.17
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,147.3,111.11
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,172.33,130.82
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,168.11,127.68
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,163.95,124.65
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,153.92,117.25
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,144.03,109.93
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,117.69,89.29
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,91.71,68.76
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,94.18,71.16
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,96.65,73.57
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,60.15,44.02
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,23.94,14.27
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,20.2,11.25
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,16.47,8.19
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,12.75,5.07
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,9.04,1.92
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,5.74,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.28,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.1,8.88
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,35.77,25.36
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,76.7,46.21
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,62.95,40.19
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,21.43,12.75
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,16.07,8.11
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,10.71,3.48
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,45.96,33.24
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,81.49,62.63
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,56.02,41.14
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,30.65,19.89
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,45.25,31.89
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,59.89,43.82
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,134.65,104.31
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,211.42,164.76
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,172.6,133.62
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,133.69,102.47
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,123.24,93.81
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,112.7,85.09
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,127.41,96.77
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,142.27,108.5
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,302.07,232.78
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,460.23,350.14
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,310.64,237.21
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,156.67,118.48
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,198.57,151.03
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,240.72,183.01
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,199.57,151.39
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,158.81,119.96
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,216.9,165.06
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,275.35,209.63
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,312.31,237.69
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,337.29,256.65
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,342.67,260.62
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,347.13,263.93
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,367.68,281.05
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,393.41,301.67
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,399.98,307.74
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,407.21,313.65
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,444.07,342.1
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,449.81,343.95
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,388.26,293.52
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,327.32,242.57
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,264.7,189.83
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,206.45,140.44
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,147.66,92.9
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,96.9,55.39
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,49.15,27.19
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.39,15.17
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,20.49,9.94
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,33.85,23.94
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,79.47,44.19
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,97.12,66.37
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,82.35,64.55
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,117.32,92.57
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,155.15,122.71
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,165.94,131.55
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,174.8,138.39
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,182.39,143.6
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,193.58,151.55
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,213.7,166.73
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,234.06,181.88
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,269.97,208.95
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,299.1,230.42
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,362.48,277.93
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,428.22,326.06
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,529.37,400.36
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,635.43,475.76
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,699.07,521.27
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,775.46,574.79
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,895.34,660.61
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,992.1,722.89
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,998.93,726.23
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,1001.94,728.03
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,999.73,725.18
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,993.7,720.05
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,981.57,712.55
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,965.71,702.77
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,944.39,689.52
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,919.55,674.02
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,889.16,654.51
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,855.62,632.89
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,816.29,607.61
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,774.39,580.38
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,727.57,549.4
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,678.87,515.7
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,628.8,478.96
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,573.92,437.77
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,514.88,393.08
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,456.19,347.05
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,393.14,295.71
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,332.13,244.58
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,267.81,190.79
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,209.22,141.3
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,149.08,92.89
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,96.93,54.65
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,48.28,26.52
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,25.4,15.27
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,12.65,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.13,12.47
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,38.76,28.2
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,80.45,49.28
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,79.53,53.94
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,52.18,38.86
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,68.32,52.34
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,84.6,65.63
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,142.12,112.15
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,201.86,159.5
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,232.6,182.75
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,264.23,206.3
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,342.51,266.06
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,420.02,323.79
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,503.29,385.07
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,584.09,443.34
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,712.03,536.73
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,826.14,616.15
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,861.23,637.31
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,893.62,657.3
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,919.68,674.37
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,942.4,689.35
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,957.13,697.85
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,968.08,704.03
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,974.99,709.1
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,978.28,711.96
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,976.1,709.99
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,970.28,705.8
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,958.54,699.24
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,943.26,690.43
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,922.25,676.53
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,897.87,660.44
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,867.29,641.17
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,833.74,619.83
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,795.35,595.02
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,760.74,572.23
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,714.07,540.41
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,665.75,506.62
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,611.94,467.09
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,557.61,426.11
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,499.65,381.84
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,441.46,335.99
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,380.01,285.77
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,320.99,236.35
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,259.27,185.06
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,202.09,137.29
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,144.29,91.11
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,94.72,55.09
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,48.74,28.27
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.56,15.34
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,23.39,12.86
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,42.27,30.95
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,79.62,52.74
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,61.33,41.0
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,23.08,13.95
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,25.99,16.34
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,28.91,18.68
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,47.21,33.8
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,65.6,48.76
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,95.79,73.15
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,126.25,97.36
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,115.36,88.09
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,104.46,78.92
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,114.2,86.35
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,124.04,93.79
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,130.87,98.85
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,137.82,103.98
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,121.47,90.74
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,105.01,77.49
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,102.98,75.81
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,100.94,74.15
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,123.38,91.58
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,145.99,108.98
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,171.27,128.55
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,196.64,148.09
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,195.73,147.39
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,194.74,146.67
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,194.1,146.23
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,193.39,145.76
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,233.58,176.75
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,273.81,207.58
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,272.18,206.93
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,270.41,206.27
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,205.76,156.66
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,142.48,107.49
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,185.88,142.2
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,228.78,176.4
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,237.43,183.63
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,237.96,184.53
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,205.1,159.34
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,169.49,131.7
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,150.91,117.17
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,132.56,102.65
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,177.59,133.09
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,189.49,132.89
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,136.06,90.88
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,92.09,59.22
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,51.52,33.3
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,30.1,19.15
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,15.37,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.71,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.28,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,9.03,2.12
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,14.81,6.75
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,21.84,12.75
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,28.89,18.69
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,35.95,24.51
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,43.03,30.25
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,50.55,36.33
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,58.08,42.37
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,64.79,47.59
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,71.52,52.77
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,69.48,50.93
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,67.43,49.13
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,72.09,52.63
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,76.76,56.12
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,80.61,59.07
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,84.49,62.04
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,91.34,67.24
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,98.21,72.42
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,181.15,137.38
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,265.82,202.36
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,333.98,253.84
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,391.91,296.97
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,550.64,416.5
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,708.6,530.73
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,650.54,487.55
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,604.83,453.68
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,438.06,332.41
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,276.52,210.5
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,276.43,210.95
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,276.24,211.01
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,203.36,155.12
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,131.93,99.48
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,77.57,56.63
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,24.11,13.83
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,19.93,10.53
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,15.76,7.2
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,34.44,22.48
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,37.81
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,53.95,38.68
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,54.75,39.58
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,30.18,19.43
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.43,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.05,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,4.52,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,5.75,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,38.45,26.85
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,71.34,54.12
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,57.64,42.43
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,43.91,30.83
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,90.98,69.16
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,138.55,107.04
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,150.85,116.49
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,163.43,126.18
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,156.7,120.31
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,149.88,114.46
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,200.73,154.16
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,252.54,193.93
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,371.86,284.56
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,485.81,367.95
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,471.21,355.96
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,455.34,343.6
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,399.54,302.14
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,329.49,249.67
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,347.61,263.8
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,351.95,267.43
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,366.26,278.19
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,380.28,288.69
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,380.0,288.54
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,379.42,288.27
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,383.94,291.94
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,388.01,295.28
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,422.71,322.05
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,455.25,346.81
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,283.83,218.08
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,115.65,86.97
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,122.68,93.15
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,129.65,99.11
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,165.01,127.59
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,199.47,155.1
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,104.28,79.68
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,11.56,3.97
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,70.42,52.82
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,128.14,100.13
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,107.94,83.91
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,88.59,68.38
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,69.47,52.57
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,50.63,36.71
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,34.82,23.22
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,18.98,10.21
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,9.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,13.85,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,27.19,16.74
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,44.01,32.6
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,82.11,53.65
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,74.5,51.2
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,45.52,32.92
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,78.65,60.48
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,111.99,87.61
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,140.64,110.45
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,170.79,134.32
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,165.83,129.7
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,159.79,124.22
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,262.7,205.14
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,376.24,291.41
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,338.65,260.99
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,304.81,233.72
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,206.34,157.96
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,116.69,87.54
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,123.99,93.15
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,131.39,98.67
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,147.02,110.81
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,162.78,122.98
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,212.49,160.85
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,262.72,198.36
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,229.1,172.75
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,195.53,147.26
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,325.82,245.89
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,449.42,335.8
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,428.44,320.05
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,407.33,304.92
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,379.26,284.68
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,351.36,264.47
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,277.5,210.23
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,217.23,165.16
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,287.56,219.65
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,348.45,265.81
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,222.6,170.37
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,98.53,73.49
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,138.04,105.29
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,177.04,136.28
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,220.06,170.74
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,257.18,199.75
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,189.07,146.61
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,130.31,100.82
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,109.87,84.91
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,90.34,69.48
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,101.33,72.05
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,91.73,59.09
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,51.45,34.17
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,31.63,20.73
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,16.18,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.41,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.05,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.28,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,4.93,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,6.58,0.0
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,15.66,7.64
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,24.77,15.24
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,196.75,151.16
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,401.05,307.22
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,456.27,349.45
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,513.49,393.03
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,548.21,417.96
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,572.29,434.29
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,643.34,485.38
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,715.18,535.61
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,756.99,563.63
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,792.46,587.27
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,825.87,609.02
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,856.69,628.23
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,881.19,643.27
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,902.69,656.41
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,927.33,670.33
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,936.34,674.19
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,942.27,676.98
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,944.73,677.69
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,941.34,675.56
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,934.52,671.44
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,923.05,665.08
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,908.2,656.68
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,886.53,643.44
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,872.19,635.04
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,749.87,550.96
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,620.25,458.33
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,578.71,431.12
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,537.61,402.93
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,482.76,364.5
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,438.69,333.11
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,507.43,386.74
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,534.98,407.11
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,478.5,363.68
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,421.56,319.11
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,362.4,271.12
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,305.54,223.75
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,246.33,174.44
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,191.55,128.82
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,136.55,85.48
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,89.45,52.44
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,44.29,27.49
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,28.54,18.23
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.39,0.04
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.05,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,4.52,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,5.76,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,5.76,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,24.38,14.75
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,43.08,30.17
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,38.95,26.57
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,34.82,23.02
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,33.19,21.55
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,31.55,20.1
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,218.91,168.8
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,423.95,319.62
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,521.01,388.47
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,635.62,467.64
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,752.81,548.03
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,861.99,618.7
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,887.08,632.39
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,909.06,645.28
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,916.99,649.5
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,934.73,660.09
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,941.53,664.84
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,944.85,667.69
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,942.46,666.8
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,936.58,663.82
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,925.38,658.84
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,910.74,651.69
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,888.82,639.85
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,863.79,625.92
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,834.01,609.31
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,809.44,595.98
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,771.3,572.52
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,730.83,545.99
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,684.73,514.05
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,637.14,480.33
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,584.57,442.19
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,531.46,402.58
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,474.46,359.63
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,418.49,315.96
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,326.98,245.52
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,253.21,189.4
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,207.0,151.87
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,163.23,116.06
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,120.23,82.13
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,81.66,53.62
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,47.73,32.27
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,30.25,19.71
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,15.48,1.46
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.52,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.32,15.9
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,34.53,24.74
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,81.47,44.22
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,132.71,79.36
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,191.25,126.22
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,251.9,178.3
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,314.16,232.08
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,374.59,283.35
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,436.84,334.36
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,495.49,380.94
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,552.87,424.79
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,607.01,466.38
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,660.16,506.06
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,709.14,540.9
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,756.13,573.43
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,797.97,601.37
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,837.2,626.87
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,871.22,647.77
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,902.02,666.39
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,927.2,682.55
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,948.84,696.45
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,965.06,705.5
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,977.53,712.2
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,984.38,716.35
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,987.4,718.19
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,984.79,716.93
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,978.35,713.34
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,965.39,704.83
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,948.7,694.03
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,927.05,680.45
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,901.9,664.61
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,870.79,644.45
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,836.55,622.17
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,797.19,596.32
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,755.32,568.25
