Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,708.76,536.24
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,660.31,502.03
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,607.11,462.47
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,554.54,422.28
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,496.19,377.14
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,438.06,330.76
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,377.38,280.54
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,318.38,230.53
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,256.61,178.53
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,196.4,128.07
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,138.21,82.15
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,86.87,46.8
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,39.97,24.43
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.75,17.77
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.69,1.45
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.32,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.94,17.35
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.64,25.68
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,81.7,44.79
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,132.61,79.15
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,190.88,124.74
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,248.89,173.22
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,312.67,226.21
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,372.46,276.6
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,434.13,327.33
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,492.29,373.49
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,550.61,418.26
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,602.15,457.39
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,654.26,495.83
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,702.18,529.32
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,748.11,560.54
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,761.4,565.85
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,747.6,552.83
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,826.09,608.11
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,890.99,649.14
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,916.14,664.03
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,937.8,677.12
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,953.2,684.93
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,964.91,690.53
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,971.56,694.4
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,974.48,696.1
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,970.94,694.56
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,963.72,690.86
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,951.47,684.08
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,935.6,675.08
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,913.97,662.96
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,888.92,648.55
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,858.48,630.45
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,825.0,610.12
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,786.68,586.6
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,745.82,560.1
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,699.82,529.02
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,652.02,495.71
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,601.62,458.44
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,547.13,417.14
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,489.59,372.67
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,432.44,327.08
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,371.61,276.96
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,311.07,226.02
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,250.5,175.34
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,194.02,128.19
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,137.02,83.63
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,88.03,50.3
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,43.22,31.81
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,31.05,20.6
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.8,2.7
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,8.22,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,16.48,8.47
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,30.59,21.3
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,44.45,32.17
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,60.31,45.66
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,76.38,59.05
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,93.02,72.64
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,109.8,86.09
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,135.65,106.81
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,162.56,128.24
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,148.8,116.52
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,134.05,104.05
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,131.76,101.72
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,129.44,99.39
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,235.29,182.97
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,341.28,263.99
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,323.58,249.52
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,295.11,227.16
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,386.13,296.16
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,470.08,357.95
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,473.07,359.22
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,475.36,360.34
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,440.84,333.66
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,405.42,306.41
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,302.29,229.47
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,192.54,145.82
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,221.57,168.35
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,250.6,190.49
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,328.65,249.67
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,396.93,300.43
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,513.35,388.23
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,612.43,461.06
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,627.94,472.86
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,629.11,474.96
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,560.1,424.59
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,485.94,370.2
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,508.59,388.96
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,514.21,394.24
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,427.03,328.39
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,342.77,264.4
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,261.46,202.24
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,193.16,149.49
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,260.29,198.68
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,294.91,217.01
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,238.79,170.2
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,184.03,125.21
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,132.24,84.85
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,86.99,53.41
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,46.26,34.3
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,32.86,22.07
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.62,4.35
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.89,3.3
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.19,30.95
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,83.35,50.04
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,131.61,83.07
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,184.94,124.49
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,215.78,157.58
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,227.62,173.32
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,227.52,175.77
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,215.91,167.53
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,244.59,189.49
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,273.86,211.51
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,337.84,259.96
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,399.91,306.13
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,451.04,343.61
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,504.7,382.45
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,556.83,420.06
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,601.24,451.81
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,726.79,545.32
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,849.99,633.38
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,873.6,648.05
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,894.12,661.28
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,915.62,673.88
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,922.39,676.63
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,865.7,635.34
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,772.68,565.67
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,864.38,634.89
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,919.83,674.27
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,907.82,665.91
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,892.43,655.84
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,747.08,552.49
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,574.03,424.2
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,704.57,524.68
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,792.42,591.08
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,752.77,561.96
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,711.3,531.63
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,666.37,500.42
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,620.03,467.46
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,568.75,429.3
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,516.78,389.77
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,461.13,347.11
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,406.37,303.94
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,348.79,257.17
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,293.72,211.55
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,236.39,164.6
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,183.63,121.74
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,128.99,80.18
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,84.9,50.84
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,44.73,32.44
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,32.86,21.7
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.62,4.73
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,17.45,5.16
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.53,22.66
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.36,35.28
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,87.17,55.56
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,130.87,85.55
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,182.01,125.23
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,201.15,148.89
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,199.65,153.66
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,248.0,191.52
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,306.54,237.24
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,357.8,277.02
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,412.78,319.21
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,507.71,392.94
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,615.52,475.66
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,661.57,509.22
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,706.29,541.33
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,746.45,570.54
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,784.66,597.96
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,815.87,618.96
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,844.2,637.7
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,861.27,649.28
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,881.81,662.97
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,806.38,603.24
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,705.95,525.04
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,653.12,486.44
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,609.71,453.9
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,654.02,487.2
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,707.76,526.34
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,648.64,483.28
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,600.74,448.14
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,518.05,387.06
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,426.23,318.72
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,512.53,385.41
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,590.95,444.87
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,428.34,324.45
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,267.17,202.06
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,359.37,273.82
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,427.0,325.18
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,427.36,325.78
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,414.06,315.74
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,313.18,239.35
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,226.53,173.57
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,150.76,114.88
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,78.73,58.34
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,137.85,101.82
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,176.15,126.38
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,130.42,91.51
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,90.58,62.96
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,55.64,41.87
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,35.68,24.19
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,18.53,6.5
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.38,6.01
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,34.37,23.78
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,44.4,33.28
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,86.04,52.06
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,136.3,86.32
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,192.01,129.75
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,248.4,176.38
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,311.42,229.19
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,370.94,279.59
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,434.13,331.51
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,493.77,378.5
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,554.99,424.94
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,609.9,465.9
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,660.67,502.59
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,710.48,536.63
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,758.76,568.46
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,800.69,595.7
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,839.97,619.63
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,874.29,639.98
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,905.48,658.11
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,930.4,672.93
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,951.74,685.45
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,968.06,693.9
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,980.69,700.09
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,986.87,703.7
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,989.23,705.07
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,986.42,703.32
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,979.79,699.33
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,967.11,691.64
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,950.67,681.68
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,927.91,667.77
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,901.6,651.62
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,870.72,631.62
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,836.68,609.57
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,796.88,584.06
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,754.48,555.67
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,707.71,522.45
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,659.05,487.3
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,605.72,448.13
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,552.82,408.28
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,494.22,363.62
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,435.84,317.84
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,374.06,268.45
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,314.21,219.45
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,250.42,167.44
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,192.57,120.56
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,134.98,77.47
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,84.74,45.64
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,39.26,27.71
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,30.98,20.18
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.23,4.66
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.04,6.41
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.76,23.34
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,43.06,32.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,86.27,51.53
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,133.61,83.09
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,188.22,125.56
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,242.63,171.09
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,301.57,221.08
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,358.59,269.52
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,417.65,318.54
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,475.0,365.03
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,531.55,409.61
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,583.92,449.65
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,635.59,487.98
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,682.49,521.93
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,727.69,553.82
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,767.77,582.37
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,798.12,603.14
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,829.21,622.71
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,857.2,640.0
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,880.24,654.7
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,899.98,667.19
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,911.33,672.98
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,918.93,676.39
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,923.45,678.94
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,924.63,679.38
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,929.99,683.01
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,918.26,675.31
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,904.87,666.45
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,888.2,655.49
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,858.08,634.25
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,832.76,615.43
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,503.37,381.4
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,166.88,124.29
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,223.32,168.28
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,286.62,216.4
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,245.37,185.75
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,212.27,161.17
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,125.27,93.96
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,39.83,26.4
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,103.59,77.51
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,165.8,126.76
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,108.09,81.42
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,51.37,36.24
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,122.66,90.2
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,174.44,126.45
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,127.95,91.23
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,89.61,63.72
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,56.24,42.43
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,34.42,23.24
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,17.88,6.86
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.56,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,20.12,8.87
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,35.96,24.81
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,54.48,41.35
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,89.28,61.86
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,128.45,89.54
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,173.88,124.19
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,156.5,116.89
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,117.51,90.17
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,187.54,144.65
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,268.97,207.98
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,302.33,233.59
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,335.75,258.88
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,293.59,226.04
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,244.61,187.33
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,354.22,271.51
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,472.93,360.11
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,512.77,389.18
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,553.41,418.83
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,589.25,443.98
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,635.03,475.86
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,379.37,287.88
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,114.49,83.78
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,135.97,100.42
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,157.57,116.83
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,194.7,145.14
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,231.96,173.31
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,334.41,250.22
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,428.85,319.61
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,538.0,400.64
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,632.05,469.07
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,481.68,359.6
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,324.3,242.43
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,397.37,298.03
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,476.42,356.31
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,511.04,383.0
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,547.0,410.21
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,530.93,399.77
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,510.52,385.93
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,437.99,331.7
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,366.55,278.1
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,327.84,249.25
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,292.54,222.83
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,252.1,191.33
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,210.19,157.83
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,172.72,129.55
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,139.65,105.16
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,106.77,79.54
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,76.75,56.19
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,50.86,37.72
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,28.66,18.37
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,14.85,4.98
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.85,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.97,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,21.98,11.14
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,37.25,26.77
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,48.54,37.37
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,87.52,55.71
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,133.0,86.53
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,188.97,130.46
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,242.07,174.5
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,300.77,223.84
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,357.17,271.97
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,415.9,320.96
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,472.08,366.21
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,529.66,411.13
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,582.16,451.27
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,633.6,489.33
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,590.71,453.62
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,508.46,387.83
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,658.49,501.45
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,807.6,609.3
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,832.77,622.72
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,863.02,640.25
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,887.51,654.52
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,908.7,666.41
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,925.29,674.21
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,938.52,679.74
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,944.19,682.17
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,946.31,682.45
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,943.6,678.39
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,937.32,672.2
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,925.69,665.1
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,910.51,655.86
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,889.26,642.79
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,864.61,627.57
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,835.14,609.19
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,802.65,588.76
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,765.35,564.64
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,725.48,537.43
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,680.65,506.86
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,637.15,476.33
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,585.32,438.22
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,532.35,398.27
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,475.96,354.45
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,419.86,309.65
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,360.94,261.78
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,301.21,212.26
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,241.82,163.5
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,186.15,118.23
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,130.38,76.03
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,81.01,44.75
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,40.31,29.12
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,32.53,21.98
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,20.4,9.48
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,8.54,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.63,11.13
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,35.25,24.87
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.82,33.83
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,86.0,52.67
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,83.32,54.97
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,52.19,38.47
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,71.57,54.48
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,90.93,70.16
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,117.07,91.1
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,143.73,112.14
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,181.29,141.61
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,224.42,175.11
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,303.81,237.2
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,395.88,308.01
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,338.26,262.26
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,281.43,216.84
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,242.87,186.81
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,210.68,161.53
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,217.61,166.48
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,224.59,171.38
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,303.79,231.88
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,376.96,286.67
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,417.99,317.22
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,459.21,347.77
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,610.3,462.38
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,760.34,572.08
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,581.83,439.84
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,402.34,303.65
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,413.46,313.35
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,424.07,322.22
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,436.38,331.98
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,447.77,341.08
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,512.73,391.46
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,562.4,429.79
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,639.52,491.14
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,685.54,528.37
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,640.86,495.68
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,595.25,461.98
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,508.08,394.76
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,429.31,333.53
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,416.37,322.26
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,386.66,296.18
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,332.08,250.8
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,280.13,207.08
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,226.59,162.77
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,177.69,123.0
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,129.21,86.18
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,87.71,58.34
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,53.65,40.99
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,38.98,27.68
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,22.63,11.5
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,21.24,11.27
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.47,24.55
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,44.02,33.62
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,83.62,52.14
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,58.22,34.83
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.29,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,42.61,30.97
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,81.97,64.29
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,159.85,128.41
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,242.86,196.16
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,191.37,153.82
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,130.73,103.37
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,113.39,88.82
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,95.94,74.2
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,173.65,137.79
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,252.99,201.46
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,171.48,135.37
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,89.56,68.32
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,141.33,110.43
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,193.82,152.36
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,198.94,156.32
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,204.06,160.37
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,350.46,276.01
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,492.57,384.52
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,495.94,386.86
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,498.76,389.24
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,396.46,309.95
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,285.1,222.48
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,242.72,189.47
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,200.61,156.3
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,232.33,181.25
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,263.89,205.78
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,255.84,199.58
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,247.76,193.44
