Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,282.75,221.33
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,309.66,242.69
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,229.02,179.49
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,157.66,122.83
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,189.56,148.92
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,223.89,176.66
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,208.44,164.9
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,192.71,152.83
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,152.96,121.03
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,117.82,92.9
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,101.29,79.7
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,84.95,66.42
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,97.42,67.62
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,81.3,50.3
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,45.82,34.84
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,35.93,25.6
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,22.33,11.84
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,22.13,12.43
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.74,25.97
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,42.59,32.54
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,83.0,48.17
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,132.23,80.51
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,187.91,124.55
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,244.25,172.88
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,307.03,227.43
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,365.24,278.29
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,425.04,329.29
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,481.93,376.69
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,539.07,422.82
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,589.99,462.8
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,640.87,501.49
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,688.44,536.59
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,734.12,569.36
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,774.66,597.43
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,812.57,621.76
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,844.85,641.98
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,873.96,659.88
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,898.06,675.54
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,918.66,688.87
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,933.94,697.32
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,945.58,703.4
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,951.36,706.68
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,953.47,707.66
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,950.59,704.41
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,944.04,698.88
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,931.2,690.63
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,914.72,680.07
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,893.39,666.31
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,868.6,650.26
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,838.06,630.0
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,804.46,607.6
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,766.53,582.09
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,726.05,553.18
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,680.85,520.08
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,633.8,484.91
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,582.23,445.74
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,530.41,405.25
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,474.33,360.89
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,418.33,315.21
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,358.72,265.09
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,300.68,215.28
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,241.59,165.28
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,183.06,116.62
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,126.79,73.66
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,77.08,42.72
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,39.46,28.95
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.47,22.44
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,21.2,11.09
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,22.13,12.52
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.65,25.72
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,43.31,32.94
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,83.19,48.54
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,132.05,80.11
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,187.44,123.08
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,243.56,170.14
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,303.65,221.1
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,363.56,272.27
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,422.75,321.79
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,479.1,367.2
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,535.79,411.31
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,588.84,451.98
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,638.25,488.85
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,685.3,522.96
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,730.49,554.85
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,770.93,583.58
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,808.82,609.13
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,841.48,629.28
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,871.08,647.19
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,831.82,616.93
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,762.88,563.73
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,863.4,637.81
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,944.65,691.78
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,951.27,695.32
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,954.22,697.16
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,951.34,693.93
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,944.79,688.46
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,932.82,680.92
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,917.19,671.09
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,895.82,657.53
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,870.96,641.69
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,841.15,622.52
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,808.21,601.17
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,769.87,575.6
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,729.03,546.83
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,683.3,514.86
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,635.7,480.69
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,584.81,442.25
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,533.89,402.72
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,477.08,358.19
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,420.41,312.45
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,360.91,262.95
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,302.81,213.68
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,240.68,162.11
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,184.49,116.1
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,128.2,73.74
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,78.05,43.11
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,41.1,30.0
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,34.16,23.6
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,22.48,12.1
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.47,12.81
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,32.51,22.7
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,38.77,28.56
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,80.13,43.32
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,131.92,76.15
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,192.31,122.94
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,249.39,170.64
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,309.43,221.28
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,367.8,270.61
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,427.37,319.53
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,483.88,364.13
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,539.19,406.13
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,590.88,444.59
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,641.29,480.84
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,686.56,512.63
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,729.47,541.95
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,769.18,568.34
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,806.21,591.18
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,837.28,608.8
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,865.04,624.08
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,888.07,638.01
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,907.59,649.74
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,878.26,627.63
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,821.38,584.39
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,816.74,582.03
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,809.65,577.58
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,764.41,547.56
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,724.17,520.64
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,770.35,553.86
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,807.36,580.11
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,843.29,609.27
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,851.32,617.56
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,821.29,598.84
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,788.26,578.31
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,700.5,516.13
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,608.65,449.86
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,598.66,444.56
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,583.16,434.07
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,501.84,374.72
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,427.41,319.92
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,378.46,283.61
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,331.18,247.66
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,291.12,215.49
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,252.01,183.1
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,204.73,145.39
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,162.23,111.67
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,120.52,79.88
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,80.9,53.0
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,50.25,37.57
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,36.37,25.28
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,23.87,13.2
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.64,13.97
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.85,24.88
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,42.17,31.69
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,81.85,46.48
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,131.68,78.04
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,187.59,121.15
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,243.7,167.96
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,305.53,219.93
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,363.16,269.06
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,422.25,318.37
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,478.34,363.57
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,534.68,407.51
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,585.44,446.68
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,636.02,484.48
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,683.04,517.87
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,728.25,548.96
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,768.6,575.78
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,806.33,599.18
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,838.73,618.27
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,868.03,635.12
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,891.64,648.89
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,911.73,660.31
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,928.13,668.5
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,940.99,674.45
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,947.21,677.57
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,949.72,678.49
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,946.77,676.65
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,940.1,672.62
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,927.97,665.24
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,912.14,655.62
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,890.17,641.38
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,864.75,624.95
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,835.16,608.21
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,802.42,589.17
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,763.31,564.46
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,721.82,536.39
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,676.73,505.06
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,629.72,471.42
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,577.75,433.15
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,524.93,393.03
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,469.55,350.19
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,413.62,305.47
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,354.39,257.03
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,296.77,208.73
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,237.98,159.69
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,179.59,111.96
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,124.38,70.72
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,75.21,41.44
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,40.23,29.27
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.25,22.88
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,22.45,12.36
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,26.12,16.09
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,40.3,29.64
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,50.06,38.73
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,85.41,53.78
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,128.22,85.38
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,165.94,117.92
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,201.98,150.47
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,233.03,178.23
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,277.62,214.24
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,324.98,252.09
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,379.52,294.37
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,445.18,344.75
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,523.82,405.26
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,610.19,471.03
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,654.77,503.72
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,697.5,534.46
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,735.92,562.14
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,772.06,587.71
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,803.56,608.58
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,832.15,626.4
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,854.99,640.14
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,874.66,651.7
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,823.94,611.59
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,751.59,555.01
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,800.06,589.04
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,840.02,616.49
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,740.52,544.21
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,638.13,469.44
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,499.31,370.25
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,351.9,261.71
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,440.97,328.87
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,535.73,398.03
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,672.15,502.62
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,761.15,570.97
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,678.66,508.5
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,591.36,443.15
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,342.01,260.34
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,105.93,77.98
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,325.45,250.46
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,497.42,376.21
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,444.04,333.82
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,391.35,291.68
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,336.09,246.48
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,282.08,201.32
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,227.05,155.76
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,175.95,114.36
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,125.11,76.14
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,79.06,47.59
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,45.6,33.69
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,36.78,25.66
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,25.35,14.66
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,14.47,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,41.79,29.27
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,79.52,60.19
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,90.33,68.77
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,101.2,77.34
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,58.57,42.31
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,15.74,7.22
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,21.16,11.6
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,26.58,15.97
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,84.64,62.72
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,143.15,109.04
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,140.13,106.4
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,137.08,103.83
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,133.18,100.41
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,129.22,96.99
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,138.29,104.04
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,147.42,111.11
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,109.01,80.92
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,70.58,50.53
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,51.63,35.54
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,32.71,20.49
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,148.77,111.96
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,266.01,201.42
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,421.09,319.22
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,575.19,432.12
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,417.61,316.14
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,265.54,201.52
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,235.92,179.53
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,206.54,157.23
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,230.28,175.86
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,253.56,193.99
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,262.66,201.91
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,265.38,204.99
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,177.95,137.18
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,97.37,73.36
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,149.67,115.9
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,200.79,157.19
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,192.61,150.47
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,181.77,141.18
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,153.76,118.74
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,126.85,97.14
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,101.33,76.7
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,77.3,57.85
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,56.73,43.81
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,39.49,28.35
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,23.97,13.85
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.39,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,30.75,19.8
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,46.36,34.38
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,62.05,48.51
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,95.59,65.63
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,125.39,89.18
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,145.15,108.25
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,204.38,150.53
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,284.18,211.31
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,284.34,217.65
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,264.19,204.97
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,365.77,282.96
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,495.8,382.96
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,451.68,349.02
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,387.83,297.96
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,507.51,390.05
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,643.87,492.14
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,674.26,512.99
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,701.26,531.28
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,762.83,576.64
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,820.97,618.91
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,843.83,633.96
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,863.73,646.81
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,887.55,660.88
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,896.34,664.59
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,901.9,667.27
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,904.17,667.8
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,902.55,664.75
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,897.52,659.54
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,886.35,651.67
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,871.79,641.66
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,852.12,627.65
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,829.0,611.41
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,800.46,592.42
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,769.01,571.25
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,732.46,545.53
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,693.44,517.66
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,653.18,489.12
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,607.02,455.71
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,556.83,417.75
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,505.9,378.3
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,451.6,335.89
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,397.61,292.52
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,338.75,244.06
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,283.66,197.84
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,227.26,151.23
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,174.43,108.72
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,122.08,70.67
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,75.85,43.93
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,45.1,32.92
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,37.13,25.79
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,24.01,13.69
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.45,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,13.9,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,30.8,19.82
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,47.62,35.21
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.16,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,90.14,58.91
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,132.12,85.43
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,180.46,121.31
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,228.91,159.62
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,286.4,206.23
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,339.32,250.0
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,394.38,294.61
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,446.43,335.99
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,499.74,377.2
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,548.88,414.35
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,597.1,449.79
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,641.21,481.4
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,683.9,511.25
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,721.65,538.05
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,757.22,562.94
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,787.22,582.43
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,814.29,599.6
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,836.85,614.06
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,856.36,626.5
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,868.59,633.16
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,877.39,637.64
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,882.39,640.74
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,884.2,641.85
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,878.93,638.67
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,870.53,633.56
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,858.62,625.96
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,843.61,616.39
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,820.43,601.18
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,800.38,587.62
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,771.6,568.13
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,740.4,546.78
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,687.53,508.64
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,635.6,470.93
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,591.73,440.04
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,546.61,407.57
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,511.85,382.08
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,476.4,355.02
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,416.77,309.94
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,362.1,267.49
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,299.31,219.37
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,243.57,176.98
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,209.83,148.45
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,174.57,118.9
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,128.67,85.69
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,89.85,61.26
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,61.36,46.65
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,45.98,33.12
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,29.0,17.71
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.68,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,14.76,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,29.77,19.15
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,45.06,33.2
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,57.72,44.6
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,89.89,60.12
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,131.68,87.09
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,179.71,122.94
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,228.18,162.25
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,279.75,204.82
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,330.68,246.72
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,384.13,289.99
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,433.99,329.92
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,487.23,371.3
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,534.86,407.36
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,582.49,442.51
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,624.32,472.63
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,664.33,500.74
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,702.07,526.24
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,738.21,550.24
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,767.65,569.18
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,794.64,586.13
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,817.71,601.28
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,838.17,614.51
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,774.08,564.68
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,696.29,505.57
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,553.19,404.49
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,406.1,297.51
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,443.77,325.26
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,480.8,351.66
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,442.56,324.11
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,404.44,296.78
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,517.52,379.96
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,623.31,454.97
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,578.56,423.25
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,541.91,397.64
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,553.95,407.57
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,553.71,408.4
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,495.17,366.43
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,434.68,322.88
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,427.25,318.05
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,408.56,304.09
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,326.21,243.63
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,258.59,194.05
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,276.35,203.97
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,271.9,193.52
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,220.17,152.2
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,172.68,115.25
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,126.34,81.88
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,85.98,57.1
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,58.7,44.42
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,44.86,32.21
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,28.3,17.26
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,18.15,9.49
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,29.76,20.0
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,43.82,32.44
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,57.83,42.56
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,73.62,55.59
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,89.6,68.57
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,151.33,114.01
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,226.18,170.27
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,236.45,180.42
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,235.87,180.96
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,177.25,135.36
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,110.62,82.76
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,108.28,80.59
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,105.91,78.35
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,235.56,178.19
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,366.94,275.03
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,551.28,412.26
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,736.57,543.59
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,764.27,559.12
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,788.88,573.49
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,811.13,587.57
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,830.74,599.77
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,803.88,578.54
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,769.4,552.52
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,744.98,535.81
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,724.13,521.18
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,655.09,472.0
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,577.46,416.73
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,614.56,444.41
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,657.01,474.58
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,683.12,494.5
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,710.87,515.28
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,721.08,525.75
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,723.64,530.87
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,683.57,503.11
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,643.3,475.09
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,543.82,403.38
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,452.52,336.8
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,433.72,323.87
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,410.13,306.33
