Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,356.55,266.7
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,306.86,229.59
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,253.11,188.8
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,207.65,154.39
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,174.03,128.66
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,142.98,105.12
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,112.12,81.88
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,84.7,61.99
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,62.17,47.55
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,43.77,31.47
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,26.61,16.08
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.97,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.86,0.0
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,31.96,21.18
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,51.25,38.73
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,70.08,55.53
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,100.01,72.58
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,138.04,98.51
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,181.64,130.96
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,225.04,164.74
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,272.99,202.8
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,319.6,240.11
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,372.41,281.64
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,420.46,318.91
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,470.65,357.01
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,516.68,390.95
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,563.07,424.2
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,605.5,453.81
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,649.31,483.56
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,569.81,423.73
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,475.06,351.86
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,358.28,266.86
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,238.73,177.47
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,448.87,333.69
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,656.49,477.6
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,671.28,485.48
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,685.14,494.24
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,681.46,490.0
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,675.8,484.63
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,630.3,453.37
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,591.81,426.73
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,527.7,382.45
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,455.2,331.73
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,608.8,443.47
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,742.77,535.85
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,658.02,476.31
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,583.86,424.75
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,591.98,432.96
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,599.08,439.25
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,477.82,352.58
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,370.76,274.95
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,340.84,254.05
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,307.01,229.55
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,243.06,182.62
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,182.58,137.77
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,222.91,165.93
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,242.24,174.95
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,200.19,142.4
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,162.76,114.46
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,123.76,85.97
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,88.52,62.53
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,64.14,49.22
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,47.31,34.48
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,30.12,18.98
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.61,2.29
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,31.7,20.95
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,47.66,35.53
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,62.18,48.5
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,88.51,63.1
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,121.37,85.18
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,158.56,112.73
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,180.54,133.72
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,191.44,144.95
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,211.18,160.63
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,229.27,174.46
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,229.95,174.3
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,228.19,172.05
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,230.06,172.86
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,234.19,175.27
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,255.17,189.91
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,276.39,204.36
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,273.64,201.85
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,270.52,199.28
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,297.11,218.48
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,331.88,243.13
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,299.08,220.05
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,273.84,202.54
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,228.62,169.68
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,183.3,136.2
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,209.04,156.08
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,234.74,175.62
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,260.79,195.02
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,286.69,214.24
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,276.43,207.19
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,266.09,200.2
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,321.2,241.63
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,368.32,276.45
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,454.53,340.63
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,526.85,393.12
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,507.02,379.29
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,485.91,365.01
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,512.71,387.18
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,527.3,399.22
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,481.21,364.8
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,435.68,330.5
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,371.95,281.86
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,319.03,241.2
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,240.15,181.81
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,175.67,134.28
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,149.45,114.16
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,124.59,94.93
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,100.33,75.94
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,77.5,58.18
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,59.41,46.01
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,41.55,30.21
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,25.67,15.75
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.28,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.8,1.03
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,13.16,5.97
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,19.35,11.63
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,25.57,16.3
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,32.62,22.33
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,39.7,28.3
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,90.46,70.6
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,141.12,111.92
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,158.22,125.26
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,175.51,138.66
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,196.71,155.02
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,218.33,171.53
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,254.61,199.35
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,289.21,225.42
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,318.07,246.74
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,347.46,268.21
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,294.33,227.0
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,233.71,179.82
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,270.56,207.7
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,307.79,235.2
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,314.27,239.71
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,320.64,244.26
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,361.39,274.07
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,393.82,297.23
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,369.27,278.86
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,335.11,253.52
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,321.64,243.6
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,308.01,233.48
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,302.82,229.74
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,297.5,225.89
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,300.14,228.07
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,302.6,230.13
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,301.37,229.93
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,306.41,234.5
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,265.51,203.63
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,231.62,177.96
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,205.7,158.23
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,180.13,138.59
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,233.91,181.2
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,280.27,217.17
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,212.4,164.96
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,147.29,114.38
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,122.78,95.16
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,98.79,76.09
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,85.94,65.84
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,73.17,55.52
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,60.5,45.13
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,47.96,34.67
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,35.97,25.88
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,23.93,15.14
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,14.82,6.8
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.84,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.39,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,18.14,9.75
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,28.92,19.59
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,42.06,31.43
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,54.9,40.83
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,69.07,52.6
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,83.39,64.26
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,128.36,99.61
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,177.78,138.23
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,203.46,158.64
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,229.45,179.07
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,188.27,146.3
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,140.1,107.65
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,148.8,114.1
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,157.64,120.55
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,233.27,178.94
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,316.34,241.29
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,241.0,183.43
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,160.08,120.89
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,380.86,289.85
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,596.83,443.38
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,471.37,350.27
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,331.27,246.33
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,358.84,266.26
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,386.39,285.12
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,563.02,413.09
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,738.05,531.7
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,520.32,380.41
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,278.72,205.65
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,272.33,202.31
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,265.86,197.8
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,256.76,190.98
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,247.62,184.14
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,292.41,218.21
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,330.2,246.84
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,346.29,259.41
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,360.81,270.88
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,343.23,258.44
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,325.23,245.68
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,344.38,260.91
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,352.45,267.12
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,280.75,213.61
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,213.85,163.51
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,210.67,160.74
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,203.6,153.95
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,171.86,128.84
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,141.13,104.61
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,118.48,79.72
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,74.68,46.02
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,49.55,37.29
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,39.76,28.56
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,28.12,17.83
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,16.29,2.18
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.43,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.82,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.46,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.16,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.22,1.33
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,19.78,11.12
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,31.39,20.82
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,35.14,23.82
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,38.9,26.78
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,91.36,69.62
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,143.31,111.05
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,103.84,78.82
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,63.22,45.78
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,100.33,75.47
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,137.57,104.8
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,184.18,140.88
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,231.55,176.86
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,233.02,177.57
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,234.35,178.31
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,225.0,170.63
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,215.5,162.91
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,244.84,185.06
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,274.31,207.05
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,363.83,273.28
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,447.0,332.97
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,502.66,373.17
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,566.32,418.43
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,723.5,536.24
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,852.92,629.54
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,788.86,581.43
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,714.07,526.02
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,659.03,486.17
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,605.35,446.79
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,460.99,344.3
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,321.66,241.78
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,365.42,275.73
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,405.83,306.14
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,334.29,253.03
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,266.15,202.06
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,265.06,201.89
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,262.57,200.33
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,188.07,143.72
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,115.76,87.74
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,183.79,139.16
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,232.38,172.36
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,192.79,140.49
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,154.89,110.55
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,117.91,82.8
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,84.07,59.98
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,61.19,47.21
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,46.06,33.83
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,31.73,20.76
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,16.41,2.97
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,8.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,13.19,2.97
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,30.29,20.39
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,46.23,35.11
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,62.72,50.03
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,82.2,63.03
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,106.67,82.41
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,132.23,103.1
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,112.79,87.91
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,86.78,67.07
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,153.9,121.33
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,224.17,177.31
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,248.88,196.31
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,273.75,215.24
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,302.66,237.01
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,332.14,258.9
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,307.78,238.99
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,280.73,217.03
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,379.49,292.49
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,489.2,373.49
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,561.65,426.25
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,644.41,485.21
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,688.99,517.0
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,739.31,552.55
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,617.18,461.84
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,479.36,358.56
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,484.14,362.51
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,488.34,365.42
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,437.01,327.16
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,385.51,288.77
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,468.5,350.84
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,557.16,414.99
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,456.64,341.88
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,366.0,275.18
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,486.89,367.42
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,597.3,448.42
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,624.61,469.8
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,636.42,480.07
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,482.03,366.89
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,342.88,262.22
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,281.94,216.61
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,224.29,172.64
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,218.76,169.11
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,211.84,164.18
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,131.7,101.12
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,53.06,38.15
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,45.95,32.55
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,38.86,26.85
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,74.38,48.76
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,82.16,55.3
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,57.54,44.66
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,46.63,34.79
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,32.51,21.76
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,17.38,4.31
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,9.39,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.92,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.57,0.0
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,10.7,3.51
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,14.83,7.02
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,18.57,10.15
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,22.31,13.26
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,34.77,23.68
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,47.28,34.03
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,51.07,37.04
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,54.87,40.06
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,53.24,38.59
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,51.62,37.14
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,65.47,48.33
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,79.35,59.41
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,81.08,60.69
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,82.82,61.99
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,116.18,88.66
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,149.85,115.12
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,405.67,315.21
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,662.38,502.24
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,661.7,498.94
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,659.21,496.24
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,603.74,454.18
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,553.5,415.86
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,624.89,468.49
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,701.15,522.33
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,777.62,578.84
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,831.98,618.37
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,726.01,538.18
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,613.75,453.66
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,486.5,363.55
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,364.29,273.99
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,304.52,230.5
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,241.73,183.6
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,312.16,237.95
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,377.1,286.31
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,260.71,198.82
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,153.22,116.54
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,142.66,109.09
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,132.31,101.5
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,137.64,105.98
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,141.68,109.32
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,122.99,94.93
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,104.92,80.93
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,103.62,71.06
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,74.96,47.76
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,51.17,38.97
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,42.56,31.19
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,30.3,19.93
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,17.8,5.2
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,10.67,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.32,7.8
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.78,21.82
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,44.0,33.21
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,52.24,40.81
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,80.73,52.27
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,114.78,80.49
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,124.67,96.83
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,164.62,127.03
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,211.26,162.81
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,250.22,193.35
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,291.76,225.66
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,323.37,250.14
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,354.1,273.33
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,404.76,311.11
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,463.72,354.33
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,511.54,388.9
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,561.66,424.68
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,651.61,491.11
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,740.93,555.7
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,771.42,575.39
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,799.14,593.32
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,811.91,600.75
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,830.33,612.13
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,846.65,621.27
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,859.96,628.45
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,864.91,630.98
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,866.72,631.61
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,863.34,628.2
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,856.84,622.9
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,845.47,615.75
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,830.83,606.57
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,811.36,594.26
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,788.78,579.92
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,761.29,562.05
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,731.04,541.41
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,700.51,520.07
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,661.99,492.93
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,619.76,463.81
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,576.01,432.68
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,528.24,396.85
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,479.78,359.46
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,428.1,318.49
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,374.44,275.0
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,320.85,230.78
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,268.98,187.31
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,215.55,143.34
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,165.5,103.58
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,116.42,68.94
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,73.16,45.69
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,50.09,37.72
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,40.45,29.13
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,29.22,18.89
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,17.81,5.65
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,9.39,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,17.88,6.78
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,36.79,25.52
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,54.37,41.44
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,65.33,51.29
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,79.03,59.76
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,88.67,67.56
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,94.88,72.82
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,134.6,103.26
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,179.16,137.31
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,161.88,124.3
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,138.74,106.28
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,113.02,85.41
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,86.57,64.02
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,186.58,142.54
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,287.58,219.4
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,256.63,194.8
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,219.82,166.08
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,215.74,162.79
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,211.5,159.34
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,275.0,206.76
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,346.62,258.9
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,347.85,259.19
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,348.79,259.57
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,297.71,221.52
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,254.31,189.05
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,255.37,189.96
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,262.85,195.51
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,419.37,311.2
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,582.64,426.0
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,562.42,410.86
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,541.66,396.5
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,495.55,364.36
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,457.26,337.45
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,552.94,409.15
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,630.76,465.86
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,552.71,409.61
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,479.99,357.18
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,449.89,336.24
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,419.37,314.43
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,401.22,301.49
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,383.04,287.86
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,378.61,283.5
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,355.48,262.84
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,247.94,183.4
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,167.48,126.97
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,181.33,131.57
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,173.1,117.25
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,129.07,86.1
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,91.38,63.83
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,67.0,51.8
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,52.46,39.04
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,35.18,23.68
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,17.84,6.03
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.13,9.26
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,35.14,24.05
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,48.05,35.85
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,58.19,44.93
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,83.12,55.07
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,107.04,74.74
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,107.59,82.78
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,136.74,105.17
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,169.25,130.05
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,203.98,156.5
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,241.18,184.67
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,241.66,184.79
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,239.04,182.25
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,317.48,241.65
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,406.93,308.09
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,342.9,259.13
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,260.84,196.27
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,211.17,158.7
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,160.68,120.01
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,220.79,165.48
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,281.52,210.26
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,220.29,164.23
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,158.74,117.64
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,176.72,131.41
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,194.74,145.03
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,311.62,232.51
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,423.97,313.99
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,530.01,390.57
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,625.89,458.06
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,606.09,443.81
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,585.58,429.67
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,541.07,398.23
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,497.19,367.04
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,570.08,422.45
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,632.89,468.97
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,622.31,462.16
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,607.01,452.08
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,437.08,328.64
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,281.99,212.56
