Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,385.82,292.42
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,462.55,347.3
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,271.97,204.98
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,106.76,79.85
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,201.21,149.3
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,265.49,190.09
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,216.82,150.99
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,172.03,116.4
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,127.93,85.14
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,90.69,63.28
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,67.06,51.87
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,53.17,39.67
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,35.91,24.28
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,18.6,6.88
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.2,9.55
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,33.91,23.04
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.74,34.74
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.58,43.54
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,81.11,53.25
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,64.67,39.59
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,19.79,10.8
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,111.69,82.92
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,208.81,157.76
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,241.65,183.83
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,274.59,209.76
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,235.0,179.8
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,187.18,142.6
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,201.51,153.46
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,215.97,164.26
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,217.1,164.46
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,217.98,164.52
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,279.05,210.63
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,337.4,253.91
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,349.38,261.82
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,361.19,269.71
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,270.99,202.7
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,175.54,130.61
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,222.39,165.89
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,269.45,200.6
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,430.78,320.6
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,593.35,436.76
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,413.11,306.95
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,218.43,162.18
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,318.39,237.42
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,412.14,305.99
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,308.47,229.87
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,201.59,150.04
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,482.34,366.96
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,716.76,536.85
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,682.49,511.01
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,646.17,484.78
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,605.76,454.97
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,562.71,422.7
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,447.66,336.56
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,347.89,261.9
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,347.52,261.36
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,333.21,248.4
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,275.45,204.02
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,225.66,166.39
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,188.25,137.05
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,153.49,110.11
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,119.65,85.17
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,88.52,64.23
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,67.12,51.95
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,51.09,37.93
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,35.34,23.84
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,19.52,7.87
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.97,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,11.53,2.72
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,24.79,15.35
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,37.68,26.95
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,53.25,40.68
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,68.97,51.78
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,95.96,72.74
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,127.87,97.05
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,148.51,113.41
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,168.88,129.43
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,194.79,149.65
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,221.43,170.3
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,181.46,138.87
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,135.28,102.27
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,158.1,119.7
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,181.36,137.2
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,341.25,259.66
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,508.44,382.73
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,504.65,378.52
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,502.28,375.7
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,372.63,279.5
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,224.27,167.12
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,320.4,239.3
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,412.73,306.7
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,397.94,294.78
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,382.61,282.85
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,378.84,280.06
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,374.69,277.01
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,383.14,283.24
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,391.19,289.17
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,344.89,255.45
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,292.09,216.74
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,284.62,211.47
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,277.09,206.06
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,366.29,273.06
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,446.28,331.88
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,411.27,306.35
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,376.99,281.55
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,388.57,291.46
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,391.48,294.64
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,370.51,279.24
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,347.77,262.2
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,294.9,222.83
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,244.38,185.1
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,257.15,191.34
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,250.36,179.84
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,206.87,146.49
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,171.01,120.49
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,131.46,92.57
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,98.47,71.86
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,74.43,58.17
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,56.71,42.71
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,38.13,26.2
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,18.08,7.16
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.04,0.94
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,21.87,12.76
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,34.71,24.17
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,49.29,36.93
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,63.91,47.2
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,98.98,73.5
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,142.38,105.54
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,125.43,94.11
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,98.75,74.52
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,111.23,84.24
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,123.77,93.89
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,159.05,121.08
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,195.3,148.64
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,210.73,160.16
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,226.24,171.74
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,210.52,159.03
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,194.23,145.98
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,354.04,267.76
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,510.11,382.32
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,480.34,358.3
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,440.31,327.39
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,435.18,323.26
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,429.24,318.46
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,362.9,269.75
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,288.8,214.84
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,281.84,209.77
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,274.69,204.44
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,308.2,228.91
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,349.38,258.63
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,391.8,289.72
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,433.39,319.91
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,414.8,305.93
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,396.12,292.1
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,410.02,302.8
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,422.5,312.32
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,411.65,304.9
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,399.87,296.82
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,356.21,265.69
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,314.14,235.41
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,223.87,168.01
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,135.24,100.52
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,155.82,117.05
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,174.98,132.36
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,204.06,153.16
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,219.39,161.82
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,184.75,134.98
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,152.24,110.26
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,120.38,86.67
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,90.63,66.21
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,69.22,53.52
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,52.37,38.89
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,36.57,24.83
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,19.59,8.46
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,8.22,0.37
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,21.04,12.0
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,33.91,23.38
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,48.94,36.55
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,63.92,47.21
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,88.68,67.04
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,115.05,87.77
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,79.31,58.84
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,38.91,26.14
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,54.76,38.88
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,70.67,51.52
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,115.22,86.65
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,160.03,121.33
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,247.12,188.73
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,336.54,256.76
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,399.72,303.92
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,462.34,350.21
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,351.49,266.69
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,221.94,167.43
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,351.47,265.65
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,479.86,359.0
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,551.92,411.4
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,619.24,460.1
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,642.42,476.65
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,659.06,488.9
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,672.39,498.08
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,683.9,505.99
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,684.29,506.55
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,683.11,506.23
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,677.46,502.79
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,670.26,498.28
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,723.74,540.78
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,761.15,571.1
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,659.63,494.07
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,561.6,419.36
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,546.47,409.26
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,528.83,396.84
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,532.15,400.05
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,522.52,392.99
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,469.56,352.72
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,416.58,312.46
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,385.46,288.24
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,346.45,256.87
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,305.84,223.47
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,265.24,189.74
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,217.84,152.43
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,174.16,119.1
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,131.95,89.52
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,95.09,67.62
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,71.79,55.96
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,57.09,43.08
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,39.55,27.46
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,21.1,9.86
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,10.67,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,20.13,9.27
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,39.86,27.86
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,58.92,44.85
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,53.66,40.77
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,48.87,34.98
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,71.38,53.52
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,94.05,71.92
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,126.15,96.88
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,160.13,123.12
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,97.66,73.14
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,28.16,17.2
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,122.07,92.09
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,215.93,164.93
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,169.58,128.5
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,121.3,90.49
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,76.67,55.15
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,31.65,19.45
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,32.94,20.44
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,34.23,21.41
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,81.84,58.64
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,129.67,95.42
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,200.29,149.28
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,271.52,202.58
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,298.28,221.71
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,325.08,240.77
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,273.53,202.56
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,221.84,164.11
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,254.44,188.36
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,286.89,212.07
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,272.89,201.54
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,258.85,191.09
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,264.95,195.09
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,270.89,198.82
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,350.5,257.35
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,421.91,308.39
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,435.15,317.5
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,439.98,320.86
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,518.95,379.55
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,565.49,412.62
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,519.73,379.38
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,472.8,344.88
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,421.96,307.02
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,371.76,268.33
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,319.79,226.67
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,268.87,185.11
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,217.27,143.9
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,169.23,106.91
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,119.45,72.14
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,76.63,49.23
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,55.26,41.77
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.79,34.37
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.68,23.51
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,22.74,11.4
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,13.23,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,24.39,12.64
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,39.61,27.82
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,54.94,41.65
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,50.58,38.2
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,50.46,36.31
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,63.35,46.9
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,76.36,57.42
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,74.03,55.18
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,71.42,52.74
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,180.86,136.71
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,304.24,230.39
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,354.19,268.17
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,409.1,309.65
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,417.66,315.98
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,413.78,312.21
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,526.36,397.0
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,648.57,487.1
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,684.5,512.58
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,718.37,536.56
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,747.98,557.22
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,775.1,575.88
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,736.97,544.25
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,676.73,497.24
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,670.73,491.42
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,662.4,483.69
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,763.35,559.75
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,848.21,621.89
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,759.28,555.56
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,654.29,477.06
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,608.58,445.23
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,568.43,416.62
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,685.39,505.95
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,771.36,570.98
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,744.38,551.48
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,714.81,530.65
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,678.79,504.89
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,641.25,477.69
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,601.39,449.38
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,559.06,418.59
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,513.15,383.72
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,466.79,347.7
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,416.86,308.64
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,367.55,269.11
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,316.36,227.0
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,266.76,185.81
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,216.55,145.33
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,167.27,107.02
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,120.61,74.37
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,78.63,51.55
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,57.58,43.85
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,48.84,36.12
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,36.08,24.64
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,23.44,12.06
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.84,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,7.39,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,15.64,7.66
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,23.92,15.1
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,33.88,23.91
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,43.86,30.99
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,89.75,65.96
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,145.79,107.66
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,182.84,135.57
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,225.03,168.1
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,260.6,196.92
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,297.03,226.08
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,311.74,238.28
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,320.96,245.37
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,207.01,157.99
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,85.05,62.13
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,190.93,144.63
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,302.6,228.66
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,311.58,234.71
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,320.3,240.84
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,327.01,245.01
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,333.49,249.01
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,316.75,236.36
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,293.27,218.77
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,347.94,258.64
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,396.53,293.24
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,635.84,473.27
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,836.21,614.75
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,833.03,610.94
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,838.52,614.51
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,827.77,606.96
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,813.8,597.44
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,793.74,584.18
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,770.83,568.3
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,743.67,549.22
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,713.88,528.14
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,654.79,484.31
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,596.67,441.21
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,536.91,398.99
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,477.85,356.71
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,482.6,360.49
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,466.25,346.6
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,416.61,307.29
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,367.4,267.55
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,299.31,215.74
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,246.13,176.64
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,211.18,145.11
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,166.1,105.74
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,120.54,74.65
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,81.25,54.12
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,60.23,46.11
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,50.88,37.88
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,38.08,26.35
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,24.13,12.78
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,7.4,0.58
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,10.71,3.34
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,44.71,31.64
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,78.69,59.33
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,174.06,132.95
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,277.16,210.49
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,344.88,259.7
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,427.8,320.57
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,482.29,361.15
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,544.39,406.9
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,585.69,436.13
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,626.17,464.27
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,661.79,490.6
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,695.76,515.5
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,724.8,536.11
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,751.63,554.95
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,773.65,570.41
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,793.06,584.06
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,810.03,597.9
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,832.1,613.99
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,838.01,617.27
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,840.85,618.7
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,840.11,618.23
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,824.92,608.21
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,814.88,601.13
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,801.7,591.97
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,784.97,579.39
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,765.03,564.58
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,745.66,550.47
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,715.77,529.23
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,682.7,505.97
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,647.19,480.62
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,606.26,451.48
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,563.75,420.44
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,518.3,386.42
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,471.58,350.41
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,421.55,310.68
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,369.27,268.33
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,316.4,224.94
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,265.39,182.56
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,213.35,140.11
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,164.46,101.81
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,117.34,69.74
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,75.2,48.19
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,54.59,41.3
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,46.83,34.46
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,35.46,24.26
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,23.86,12.84
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,17.34,7.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,33.82,23.1
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,49.95,37.57
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,65.0,50.84
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,81.89,61.93
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,78.84,59.18
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,70.1,52.48
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,123.39,94.07
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,181.01,138.44
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,206.83,158.62
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,232.99,178.92
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,201.09,154.42
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,162.74,124.43
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,188.5,144.02
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,214.76,163.63
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,178.66,135.19
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,141.67,106.14
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,371.65,283.42
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,602.07,450.59
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,561.38,417.74
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,508.28,377.09
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,462.09,343.57
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,419.56,312.13
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,403.36,300.43
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,386.56,288.15
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,240.34,179.94
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,91.69,66.18
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,85.35,61.38
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,79.0,56.45
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,65.49,45.92
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,52.0,35.38
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,50.28,34.07
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,48.56,32.74
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,44.32,29.51
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,40.09,26.27
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,35.45,22.63
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,30.82,19.0
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,46.66,31.75
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,62.5,44.56
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,86.23,63.6
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,109.63,82.37
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,170.64,130.82
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,224.85,173.2
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,206.41,158.5
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,186.89,142.82
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,160.45,122.24
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,134.89,102.35
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,109.63,82.97
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,86.35,65.39
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,68.05,53.35
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,52.18,39.35
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,35.02,24.07
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,17.34,7.94
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,13.23,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,24.09,12.94
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,39.01,27.66
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,53.69,40.98
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,61.95,48.41
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,77.74,55.06
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,115.42,76.76
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,157.83,106.75
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,204.34,140.45
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,262.94,185.45
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,311.59,225.64
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,362.23,267.03
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,365.41,274.63
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,340.86,258.4
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,361.94,274.3
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,381.14,288.16
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,390.2,293.72
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,392.55,294.25
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,472.06,352.25
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,556.67,412.13
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,522.04,386.1
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,481.82,356.53
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,524.18,386.79
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,560.98,412.34
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,587.29,429.68
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,613.13,446.61
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,670.83,487.57
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,722.42,523.63
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,711.44,515.48
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,698.79,506.82
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,696.1,506.01
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,691.37,503.72
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,480.18,356.14
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,258.06,192.55
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,325.08,243.64
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,385.15,287.79
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,441.54,329.57
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,485.97,361.88
