Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,450.52,336.38
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,415.52,311.32
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,410.51,308.08
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,395.96,296.95
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,390.7,291.09
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,364.92,267.09
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,292.46,212.5
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,238.23,173.86
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,198.24,142.21
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,159.55,112.04
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,122.8,85.33
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,89.18,64.01
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,67.83,52.81
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,53.24,40.1
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,39.29,27.59
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,23.9,13.15
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.39,0.08
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,16.06,8.1
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,24.75,15.94
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,35.13,25.13
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,45.53,32.53
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,43.85,31.09
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,42.19,29.61
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,97.3,74.34
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,152.29,118.09
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,182.11,141.17
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,214.17,165.98
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,249.24,192.6
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,286.03,220.25
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,278.18,213.98
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,267.57,205.47
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,343.49,262.86
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,428.12,325.29
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,469.39,355.25
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,511.89,386.02
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,525.32,394.38
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,537.51,401.89
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,506.76,378.46
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,467.02,348.64
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,600.49,446.56
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,724.76,533.71
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,794.88,585.55
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,844.0,620.43
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,819.85,599.42
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,777.48,564.62
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,721.32,525.2
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,667.92,487.37
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,686.73,501.22
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,705.62,514.07
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,727.21,532.59
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,724.55,534.36
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,672.23,494.95
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,616.33,453.67
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,570.93,421.9
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,525.06,389.09
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,509.61,377.93
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,476.23,351.87
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,425.18,311.64
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,374.15,270.4
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,320.5,226.34
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,268.16,182.69
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,212.09,136.91
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,161.78,97.28
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,111.98,62.86
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,67.11,40.39
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,46.66,34.86
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,41.24,30.01
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,32.14,21.71
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,22.8,12.48
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,10.95,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,9.82,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,18.97,9.18
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,34.57,24.11
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,50.01,38.14
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,65.04,51.52
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,81.55,62.51
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,106.94,81.49
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,136.3,103.36
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,169.62,128.06
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,207.55,156.16
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,239.9,181.82
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,272.53,207.4
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,329.63,250.26
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,392.52,297.44
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,471.07,356.97
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,559.35,424.5
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,565.01,427.06
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,537.47,404.52
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,528.16,397.03
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,507.83,381.09
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,538.73,402.7
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,569.7,423.84
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,581.17,431.11
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,591.38,437.58
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,394.99,296.53
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,182.39,136.6
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,405.46,305.83
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,616.24,455.19
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,631.13,464.43
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,649.59,477.37
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,646.82,475.46
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,642.49,472.64
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,457.4,341.17
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,269.64,202.25
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,202.78,152.65
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,136.5,102.01
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,369.96,283.24
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,579.59,434.58
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,462.91,347.91
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,356.22,269.02
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,387.64,293.5
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,406.47,306.59
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,325.4,246.26
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,258.07,196.7
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,277.27,204.92
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,263.35,182.88
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,212.27,140.34
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,164.07,102.02
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,116.21,68.73
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,73.86,46.98
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,53.46,40.72
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,44.79,33.07
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,34.44,23.73
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,23.91,13.54
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.06,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,11.52,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,22.06,11.67
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,31.01,21.08
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,39.76,29.18
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,42.63,31.92
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,54.29,40.15
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,87.18,66.78
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,120.83,93.24
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,157.72,120.51
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,200.87,152.88
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,141.26,107.55
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,69.83,51.42
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,139.07,106.6
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,208.98,160.93
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,324.06,248.95
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,450.29,343.35
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,479.19,363.68
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,506.68,382.9
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,476.38,359.57
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,438.97,330.68
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,561.53,422.14
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,686.13,512.03
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,649.46,483.48
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,606.38,450.76
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,659.09,489.88
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,706.91,524.94
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,654.22,485.59
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,594.36,441.16
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,729.0,545.8
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,830.58,621.67
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,820.48,615.57
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,807.06,607.85
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,722.11,543.65
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,625.8,469.06
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,629.88,473.87
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,633.72,477.74
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,523.51,395.96
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,422.48,319.94
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,444.73,338.0
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,462.92,351.87
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,375.86,286.24
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,298.53,227.86
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,318.5,242.7
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,324.91,245.15
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,284.55,212.12
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,243.85,178.51
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,202.76,145.12
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,162.44,112.98
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,123.31,83.95
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,86.21,60.68
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,64.77,50.45
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,51.69,38.99
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,38.15,26.88
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,24.31,13.93
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,12.38,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.48,11.88
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,32.01,21.72
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,43.01,31.74
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,49.18,37.34
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,63.07,41.76
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,107.43,61.8
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,156.95,95.32
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,207.55,135.27
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,261.43,180.23
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,317.06,227.58
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,370.77,273.04
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,422.53,316.24
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,474.67,358.68
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,523.73,398.33
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,570.82,435.55
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,539.33,410.45
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,469.97,355.33
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,599.7,455.66
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,728.93,553.64
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,759.75,574.53
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,787.73,592.97
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,810.42,608.12
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,829.82,621.01
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,768.24,573.1
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,681.4,505.1
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,782.94,584.0
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,866.35,644.95
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,766.46,570.86
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,649.15,480.72
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,755.2,563.87
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,836.15,624.54
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,817.6,611.7
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,795.72,597.14
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,768.66,578.68
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,738.57,556.91
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,703.15,530.94
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,665.55,502.99
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,624.81,472.15
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,582.14,439.28
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,523.31,393.66
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,467.35,350.02
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,429.06,318.66
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,384.51,280.61
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,330.5,235.31
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,277.2,190.01
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,222.72,144.43
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,167.05,99.9
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,114.83,63.27
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,66.84,39.03
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,45.38,33.84
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,40.62,29.63
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,32.66,22.36
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.57,14.32
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.17,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,11.52,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,22.15,11.78
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,30.34,20.5
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,38.41,28.01
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,43.67,32.76
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,56.65,36.44
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,103.99,56.95
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,159.62,95.01
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,212.12,136.69
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,267.32,183.06
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,321.42,229.54
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,376.5,276.31
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,431.0,321.14
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,483.28,362.93
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,532.16,402.11
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,579.86,439.35
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,624.07,472.27
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,666.32,502.85
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,703.96,530.25
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,739.0,555.24
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,770.16,575.93
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,798.27,593.2
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,820.84,607.6
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,840.0,619.7
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,854.42,628.63
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,865.32,635.29
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,871.11,638.62
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,873.51,639.82
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,871.02,636.62
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,865.2,631.35
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,854.68,624.34
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,840.63,615.09
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,821.13,602.59
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,798.31,587.89
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,771.47,570.22
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,741.58,549.31
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,705.21,523.39
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,666.81,495.63
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,625.69,465.51
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,582.66,433.34
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,535.64,397.53
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,487.38,359.84
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,435.31,318.92
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,383.54,277.02
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,329.72,232.16
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,276.69,187.44
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,222.26,142.63
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,166.69,98.78
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,115.03,62.96
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,67.64,39.31
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,45.72,33.83
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,40.57,29.34
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,32.62,22.13
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.53,14.22
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,12.8,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.23,12.52
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,33.1,22.69
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,44.68,33.21
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,51.54,39.4
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,64.35,43.94
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,107.7,63.07
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,156.14,95.36
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,205.75,133.71
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,258.4,176.5
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,309.93,219.61
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,365.44,265.28
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,416.01,306.4
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,466.9,346.7
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,416.09,312.38
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,322.79,242.77
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,424.73,318.35
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,537.45,398.95
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,626.52,464.64
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,713.45,528.46
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,742.38,547.17
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,768.33,563.97
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,740.15,540.1
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,684.79,497.87
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,648.71,471.77
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,604.13,439.35
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,629.98,458.02
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,659.45,478.56
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,762.01,554.38
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,835.72,607.05
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,826.07,600.3
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,813.14,592.13
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,735.88,536.17
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,645.44,469.91
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,696.29,510.25
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,718.56,529.48
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,685.21,506.08
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,649.34,480.8
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,611.99,453.4
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,569.69,421.94
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,523.52,387.14
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,476.43,350.74
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,395.91,291.05
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,327.89,241.69
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,308.6,221.49
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,268.84,182.66
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,216.69,140.14
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,167.22,101.45
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,118.0,67.68
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,73.96,45.49
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,52.73,39.58
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,46.76,34.34
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,35.68,24.51
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.25,15.52
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.23,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,13.23,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,24.25,13.13
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,36.15,25.03
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,48.22,35.96
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,56.28,43.14
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,68.88,53.96
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,111.51,68.48
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,157.33,98.69
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,202.19,135.02
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,247.01,172.83
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,298.96,213.92
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,354.96,258.57
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,403.82,298.22
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,452.38,336.64
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,498.98,373.1
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,545.1,408.35
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,586.6,439.38
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,625.93,468.17
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,660.15,492.83
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,693.61,516.49
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,722.44,535.68
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,748.56,552.69
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,770.07,567.28
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,788.77,579.86
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,734.94,537.71
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,660.41,481.31
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,746.49,546.13
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,824.3,603.17
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,822.13,601.01
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,817.09,597.57
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,746.27,545.45
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,669.49,489.06
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,578.07,424.65
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,494.52,364.4
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,356.79,265.64
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,223.91,167.05
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,450.29,341.05
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,634.33,473.53
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,535.7,399.35
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,448.34,334.52
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,466.77,348.56
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,463.8,344.36
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,415.59,306.76
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,367.95,268.88
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,318.11,228.22
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,269.49,188.09
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,219.86,148.2
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,170.84,110.21
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,125.04,78.06
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,83.74,55.41
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,61.95,47.62
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,53.03,39.85
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,40.46,28.68
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,28.03,17.1
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,12.8,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.17,12.36
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.73,23.04
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,44.12,32.47
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,52.59,39.98
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,63.34,49.21
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,105.19,61.56
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,152.16,92.15
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,200.41,128.98
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,252.02,170.73
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,302.63,213.13
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,357.35,258.42
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,407.26,298.96
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,457.39,338.65
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,504.32,374.86
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,550.48,409.49
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,593.11,440.92
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,634.17,470.5
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,568.84,421.35
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,467.27,344.45
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,541.04,398.7
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,623.48,457.27
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,716.09,526.44
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,797.84,586.41
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,811.51,594.02
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,821.92,600.0
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,827.95,604.07
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,830.99,606.27
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,829.2,605.37
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,824.5,602.64
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,814.68,596.32
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,801.63,587.93
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,784.21,576.91
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,763.69,563.71
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,737.92,545.67
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,709.39,525.53
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,590.68,437.75
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,470.95,348.46
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,439.55,327.1
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,408.2,305.05
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,387.7,290.23
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,364.95,273.25
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,380.02,282.03
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,368.44,267.71
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,317.98,226.4
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,269.38,186.36
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,219.14,145.96
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,172.12,109.58
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,123.72,75.83
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,82.38,53.71
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,60.64,46.32
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,52.38,39.13
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,40.13,28.28
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,27.57,16.7
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,14.33,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.48,11.8
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,31.99,21.54
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,42.96,31.44
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,48.69,36.61
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,58.33,44.91
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,101.23,57.86
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,149.02,89.27
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,177.42,123.91
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,173.28,131.84
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,229.57,172.67
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,297.85,223.03
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,308.86,232.53
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,314.27,236.89
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,353.74,266.15
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,394.95,296.26
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,507.61,379.97
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,630.69,469.43
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,579.44,429.09
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,489.28,360.45
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,556.81,408.56
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,622.94,453.87
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,650.83,472.89
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,678.36,491.84
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,692.64,500.44
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,705.27,507.99
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,778.9,562.84
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,833.2,601.42
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,831.81,600.45
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,827.4,598.09
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,817.73,592.0
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,804.76,583.86
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,787.35,572.05
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,766.76,558.2
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,740.81,541.03
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,712.0,521.32
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,679.17,498.77
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,643.94,474.07
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,604.17,446.1
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,562.6,416.1
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,459.15,339.8
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,370.23,274.63
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,386.54,284.18
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,372.84,267.55
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,320.94,224.85
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,267.29,180.59
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,214.95,138.07
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,165.18,99.19
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,117.0,66.28
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,73.95,44.82
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,51.83,38.65
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,45.82,33.42
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,35.34,24.16
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.29,15.65
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.24,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,13.23,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,24.19,12.95
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,36.8,25.41
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.51,36.88
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,57.88,44.32
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,68.83,53.71
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,108.33,67.13
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,155.32,98.42
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,189.46,133.32
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,203.51,152.1
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,263.9,192.98
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,349.24,255.87
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,398.0,295.46
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,446.91,334.26
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,492.54,370.3
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,537.79,405.22
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,579.43,435.95
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,619.44,464.73
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,602.44,449.92
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,564.34,419.29
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,653.9,486.1
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,742.78,550.74
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,764.7,565.4
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,783.84,578.44
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,750.25,550.73
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,696.95,509.66
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,764.99,561.03
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,816.65,600.18
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,814.99,597.51
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,810.61,593.38
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,717.04,523.64
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,607.19,442.29
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,692.09,507.29
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,750.02,551.5
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,724.21,532.8
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,695.96,512.8
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,662.47,488.65
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,625.54,461.92
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,533.66,394.62
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,451.68,334.27
