Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,464.14,343.73
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,459.28,338.43
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,412.31,302.4
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,363.23,264.22
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,314.86,225.53
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,268.2,187.83
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,220.43,150.23
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,176.08,116.49
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,132.45,86.07
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,93.68,64.03
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,72.32,55.98
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,60.52,45.85
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,45.43,32.62
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,30.02,18.7
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,13.23,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.16,12.9
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,38.09,26.49
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.87,38.03
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,60.21,46.32
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,71.43,55.93
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,80.17,53.53
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,63.78,46.68
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,73.99,54.69
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,84.27,62.61
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,181.25,135.81
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,291.57,218.75
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,345.08,258.42
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,409.22,306.25
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,446.68,334.98
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,485.41,364.38
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,463.01,346.8
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,426.64,317.94
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,529.58,394.3
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,642.89,475.87
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,591.34,436.71
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,530.09,390.62
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,608.32,447.99
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,684.87,502.65
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,719.32,524.74
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,748.95,543.61
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,756.27,548.27
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,761.6,551.74
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,731.55,531.14
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,701.82,510.82
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,700.54,510.34
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,697.18,508.26
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,662.67,483.86
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,628.12,459.45
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,631.55,463.53
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,634.6,466.85
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,563.22,415.58
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,500.82,370.42
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,470.1,348.73
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,435.56,323.88
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,431.92,321.39
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,417.79,310.24
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,374.08,277.4
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,330.98,244.45
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,304.58,220.58
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,265.43,185.2
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,217.32,146.84
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,172.51,112.41
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,128.14,81.27
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,88.25,58.85
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.82,50.51
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,56.35,42.34
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,43.9,31.35
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,30.12,18.82
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,13.23,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,23.84,12.54
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,35.44,24.13
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.82,34.42
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.91,48.44
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,104.04,61.88
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,150.53,91.98
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,197.3,127.36
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,248.04,168.38
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,298.48,210.99
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,350.39,254.59
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,374.54,278.89
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,373.55,280.85
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,450.78,338.32
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,545.07,408.47
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,587.16,439.34
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,627.7,468.48
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,588.05,436.91
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,514.74,380.08
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,563.33,414.39
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,608.84,445.59
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,618.0,451.03
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,625.28,455.31
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,729.83,534.0
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,815.24,596.28
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,780.05,567.78
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,723.08,523.54
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,781.02,567.63
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,817.63,594.58
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,808.44,588.41
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,796.06,580.49
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,691.77,504.34
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,569.77,414.13
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,655.13,480.1
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,703.65,518.22
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,573.57,422.21
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,443.84,325.86
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,456.05,336.78
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,464.95,344.15
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,429.75,318.29
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,394.08,291.84
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,379.45,279.36
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,351.43,255.26
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,290.87,209.81
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,239.73,172.45
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,208.31,144.84
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,168.43,110.52
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,126.36,81.16
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,88.33,59.37
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,65.57,50.08
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,56.03,41.89
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,42.83,30.33
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,29.4,18.2
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,15.07,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,13.66,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,24.81,13.32
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,39.05,27.27
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,52.27,39.22
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,61.93,47.79
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,72.39,56.77
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,93.85,65.14
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,93.0,70.73
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,140.28,105.79
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,196.22,147.6
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,214.62,162.96
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,230.47,175.92
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,243.53,185.74
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,255.04,194.04
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,222.2,168.3
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,184.34,138.64
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,218.53,164.18
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,253.27,189.58
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,216.91,161.86
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,179.78,133.57
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,242.62,180.42
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,306.05,226.41
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,382.97,282.27
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,455.93,334.23
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,355.94,261.6
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,249.49,183.34
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,296.53,218.2
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,350.17,257.09
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,602.38,446.49
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,815.53,597.26
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,806.49,590.41
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,794.27,582.97
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,706.83,517.34
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,604.95,440.59
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,670.42,493.43
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,704.91,523.19
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,567.37,421.16
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,430.95,318.82
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,416.5,309.23
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,400.39,297.8
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,451.6,336.19
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,469.3,346.74
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,420.35,308.01
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,371.43,268.56
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,317.55,224.27
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,267.72,182.72
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,216.87,141.29
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,168.71,103.57
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,121.13,70.4
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,78.28,47.95
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,55.52,41.62
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,47.69,34.87
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,38.14,26.43
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,28.44,17.46
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,25.14,13.44
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,40.27,28.16
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,55.5,41.79
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,64.21,49.53
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,73.78,57.71
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,111.55,71.92
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,154.97,100.2
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,197.92,131.69
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,248.66,171.64
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,296.78,211.37
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,346.89,252.5
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,395.26,291.66
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,446.02,332.03
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,494.29,370.44
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,540.14,406.26
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,583.34,438.78
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,625.89,470.13
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,663.06,497.52
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,693.18,519.57
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,723.34,540.19
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,751.04,558.7
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,773.52,573.83
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,792.94,586.35
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,808.41,595.25
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,820.81,602.1
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,826.81,605.43
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,829.74,606.93
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,828.59,604.57
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,824.48,600.33
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,814.78,593.67
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,801.81,584.92
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,784.46,573.3
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,763.99,559.65
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,738.92,541.98
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,710.99,522.02
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,677.76,498.28
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,642.27,472.62
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,603.62,444.28
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,564.66,415.12
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,519.37,380.95
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,473.24,345.34
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,424.17,307.21
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,375.04,268.03
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,323.52,226.3
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,269.78,182.38
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,218.23,140.55
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,169.22,102.27
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,120.41,68.4
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,75.92,45.2
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,52.1,38.73
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,46.51,33.89
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.47,25.04
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.81,16.98
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,14.0,0.02
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,13.66,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,24.89,13.27
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.52,25.07
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,48.23,35.6
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.64,41.35
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,62.85,48.39
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,103.82,62.22
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,150.29,91.87
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,196.65,126.43
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,247.75,167.45
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,298.51,210.02
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,353.48,255.55
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,403.33,296.44
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,454.15,337.14
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,501.57,375.01
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,548.1,411.29
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,589.39,442.21
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,630.15,471.93
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,666.85,498.89
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,701.22,523.69
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,731.53,544.18
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,759.09,562.38
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,780.67,576.58
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,799.07,588.56
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,813.45,596.67
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,824.48,602.55
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,830.2,606.16
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,832.8,607.81
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,831.68,605.84
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,827.56,601.98
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,818.22,595.76
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,805.59,587.44
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,787.73,575.86
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,766.73,562.21
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,741.5,544.73
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,713.39,524.79
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,679.43,500.57
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,643.5,474.59
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,604.92,446.23
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,566.15,417.1
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,521.01,382.93
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,474.94,347.25
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,425.84,309.01
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,376.68,269.72
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,322.18,225.28
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,271.32,183.13
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,219.6,141.23
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,170.47,102.92
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,121.99,69.35
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,77.89,46.4
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,53.67,39.97
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,48.15,35.28
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.55,25.96
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.54,17.61
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.38,0.56
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,13.23,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,23.91,12.46
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,34.84,23.7
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,45.59,33.5
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,51.2,38.58
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,54.57,41.49
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,97.69,55.4
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,146.28,86.02
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,195.08,122.74
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,251.09,168.06
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,303.34,212.06
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,356.77,256.7
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,407.4,298.4
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,459.56,340.16
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,507.27,378.19
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,553.88,414.37
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,597.12,446.46
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,638.72,476.47
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,675.71,502.26
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,710.21,525.65
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,740.83,546.03
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,768.58,563.57
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,791.45,578.05
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,811.04,590.32
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,825.61,598.06
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,836.75,603.58
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,842.47,606.54
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,844.88,607.43
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,843.34,605.83
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,838.61,602.24
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,828.89,595.5
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,815.73,586.63
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,798.0,573.99
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,776.98,559.31
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,751.24,542.42
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,722.52,522.45
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,689.29,499.4
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,653.56,474.25
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,614.05,446.92
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,572.53,417.41
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,527.65,384.05
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,481.46,348.78
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,431.64,310.43
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,379.35,269.1
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,326.71,226.01
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,274.67,182.8
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,221.69,139.66
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,170.79,99.75
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,119.65,64.08
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,68.42,36.67
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,42.92,30.74
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,38.85,27.3
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,32.09,21.3
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,25.25,14.89
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,12.42,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,13.23,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.89,12.38
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,34.8,23.61
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,45.53,33.3
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,54.4,41.14
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,67.29,52.17
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,92.31,69.52
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,118.09,89.17
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,162.67,110.83
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,245.92,165.75
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,296.77,208.19
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,349.13,251.68
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,401.7,293.98
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,452.23,333.58
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,499.35,370.23
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,545.66,405.15
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,588.99,436.32
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,628.44,463.87
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,664.79,488.74
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,698.87,511.25
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,729.6,529.77
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,757.73,545.85
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,780.46,560.02
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,800.07,572.0
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,813.32,578.8
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,823.07,583.45
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,829.55,588.5
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,832.97,591.69
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,832.41,591.23
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,828.9,588.96
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,819.77,583.84
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,807.36,576.7
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,790.86,566.95
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,771.12,555.11
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,745.68,538.36
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,717.38,519.33
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,684.25,496.69
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,648.91,472.13
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,611.96,445.63
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,570.02,415.16
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,524.51,381.69
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,478.09,346.65
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,428.68,308.98
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,379.24,270.18
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,324.37,226.12
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,273.47,184.5
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,211.53,140.77
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,169.36,114.78
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,129.93,81.74
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,81.06,48.93
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,55.87,41.81
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,47.74,34.94
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.53,26.81
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,29.19,18.21
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.73,1.38
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,12.8,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,23.44,11.96
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,35.37,24.15
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,47.42,35.06
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,51.38,38.73
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,56.39,43.06
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,103.41,70.48
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,128.81,96.1
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,160.44,119.25
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,197.14,146.61
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,228.76,171.29
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,260.95,196.19
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,320.32,239.54
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,387.77,288.83
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,418.76,312.16
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,446.92,332.87
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,483.22,358.54
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,519.46,383.66
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,546.54,403.2
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,573.93,422.91
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,553.39,406.7
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,521.17,382.11
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,523.33,383.41
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,524.17,383.57
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,677.1,498.01
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,807.24,591.86
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,813.05,594.55
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,815.97,596.38
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,676.5,496.03
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,500.81,366.11
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,540.69,395.84
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,573.04,419.01
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,500.18,367.07
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,423.14,311.83
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,586.53,435.99
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,704.23,522.24
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,673.23,499.18
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,643.1,477.3
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,603.63,448.26
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,562.48,417.48
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,467.16,346.76
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,387.81,288.24
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,393.7,290.25
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,375.56,270.86
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,324.5,228.8
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,270.95,184.48
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,219.52,142.51
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,170.55,103.93
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,121.83,69.45
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,77.17,45.4
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,51.25,38.26
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,45.62,33.46
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,37.16,25.92
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,27.09,16.69
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.63,1.14
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,12.38,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,22.37,11.15
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,32.92,22.15
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,43.32,31.56
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,51.83,39.12
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,58.09,44.51
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,96.54,56.78
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,142.2,85.1
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,189.25,120.1
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,240.17,160.85
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,266.4,192.03
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,261.82,195.7
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,291.49,218.13
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,320.83,239.73
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,418.34,311.23
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,536.28,397.49
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,443.39,329.62
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,306.85,226.82
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,429.56,317.23
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,560.35,409.19
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,545.78,396.35
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,531.33,384.37
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,591.41,426.53
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,648.57,465.67
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,664.64,475.41
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,679.47,484.58
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,761.41,545.37
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,825.87,591.2
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,825.35,589.52
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,821.87,586.59
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,813.17,581.19
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,801.2,573.77
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,687.54,493.86
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,557.28,399.85
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,653.84,473.32
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,712.7,518.23
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,676.86,492.86
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,643.79,469.52
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,604.78,442.84
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,564.1,414.2
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,519.4,381.03
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,473.94,346.41
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,423.31,307.07
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,374.43,268.03
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,323.25,226.63
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,273.45,185.83
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,222.6,144.96
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,174.51,107.62
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,127.32,74.89
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,85.04,52.25
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,57.39,43.1
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,50.43,37.22
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.62,28.57
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,30.63,19.42
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.48,2.25
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,12.38,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.36,11.01
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,33.28,22.41
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.04,32.15
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.53,37.91
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,58.14,44.36
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,96.66,56.74
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,143.0,85.38
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,190.08,120.35
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,240.93,161.0
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,291.31,202.64
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,345.98,247.18
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,395.65,287.13
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,445.77,326.24
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,492.85,361.92
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,539.21,395.82
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,581.95,426.25
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,620.6,452.96
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,657.04,478.59
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,691.26,502.18
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,721.58,522.04
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,749.21,539.77
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,771.71,554.6
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,791.14,567.04
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,805.81,576.46
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,817.27,583.9
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,823.51,588.06
