Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,826.68,590.37
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,825.39,588.7
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,821.18,585.27
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,812.61,579.95
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,800.78,572.62
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,704.93,504.89
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,599.4,428.51
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,498.71,359.2
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,401.59,290.6
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,462.76,336.02
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,515.47,373.88
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,555.89,405.49
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,566.64,414.7
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,522.57,381.56
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,476.91,346.67
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,427.82,308.91
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,378.51,269.86
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,326.49,227.42
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,275.29,185.07
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,223.45,142.99
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,170.18,101.22
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,120.62,66.28
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,74.94,41.85
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,47.92,34.95
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,43.34,31.09
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,35.58,24.24
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.65,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.62,1.46
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.39,10.85
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.59,21.71
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.65,30.82
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,50.32,37.65
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,55.89,42.44
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,94.18,54.52
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,140.65,83.14
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,188.36,118.75
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,239.61,159.98
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,290.2,202.07
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,344.99,247.11
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,394.76,287.68
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,444.93,327.51
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,492.02,364.0
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,538.32,398.82
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,579.99,429.38
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,621.09,458.66
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,657.31,484.94
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,691.29,509.21
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,721.78,529.62
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,749.58,547.84
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,772.22,562.98
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,791.79,575.74
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,807.73,586.36
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,820.56,595.0
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,826.98,599.25
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,830.27,601.54
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,829.82,600.24
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,826.35,597.06
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,817.23,591.22
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,804.8,583.29
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,788.2,572.85
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,768.31,560.23
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,743.49,543.63
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,715.76,524.22
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,681.07,499.68
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,644.71,473.59
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,528.38,388.09
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,419.29,307.5
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,464.39,341.3
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,476.65,348.06
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,427.88,310.13
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,379.04,271.33
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,269.37,192.67
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,192.98,142.4
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,199.36,137.53
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,174.32,106.16
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,126.11,72.45
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,82.55,48.96
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,55.41,41.26
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,49.58,36.34
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.57,26.74
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,29.24,18.22
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.74,2.2
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.68,10.19
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.56,20.87
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,43.13,31.36
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,47.69,35.54
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,52.3,39.54
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,91.73,51.76
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,139.72,81.29
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,188.07,117.46
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,243.24,162.07
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,294.23,204.98
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,346.47,248.62
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,377.17,278.21
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,385.6,287.69
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,459.38,342.27
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,543.27,404.53
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,586.47,436.24
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,628.09,466.11
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,665.07,492.92
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,699.66,517.54
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,730.1,538.02
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,757.74,555.91
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,740.06,539.14
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,698.32,505.65
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,695.97,503.02
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,694.8,500.87
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,773.54,560.19
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,833.7,603.71
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,832.87,601.79
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,829.07,598.39
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,820.45,592.9
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,808.53,585.33
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,791.28,574.48
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,770.78,561.49
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,746.13,544.89
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,718.56,525.63
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,616.79,450.69
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,514.93,375.39
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,558.3,409.64
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,571.3,419.97
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,526.32,385.83
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,479.86,350.01
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,430.25,311.57
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,380.45,271.89
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,328.67,229.93
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,278.18,188.36
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,218.01,144.36
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,173.61,115.09
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,131.55,84.68
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,92.44,60.76
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,65.5,49.73
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,54.08,40.13
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,42.08,29.67
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,30.34,19.12
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,15.54,2.78
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,11.95,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.7,10.07
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,31.23,20.54
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,42.38,30.58
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,45.02,33.1
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,47.91,35.62
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,87.57,47.43
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,136.14,76.92
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,188.14,115.62
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,240.42,157.73
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,271.13,194.18
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,269.98,201.91
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,323.36,241.52
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,382.53,285.33
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,433.7,323.09
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,486.96,362.07
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,514.47,381.41
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,533.53,394.16
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,554.57,408.85
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,572.49,421.01
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,590.52,433.4
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,606.65,444.32
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,634.7,464.18
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,662.34,483.6
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,678.54,495.03
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,693.39,505.59
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,669.62,487.65
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,639.35,465.38
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,647.8,471.65
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,650.69,473.97
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,738.27,541.4
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,795.79,585.98
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,778.91,574.52
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,759.01,561.26
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,694.99,512.5
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,624.03,459.11
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,580.29,428.22
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,541.67,400.48
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,513.24,381.1
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,483.26,360.12
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,490.0,365.41
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,475.13,352.67
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,337.56,251.15
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,227.94,171.82
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,225.6,169.42
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,218.64,162.52
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,159.88,119.19
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,110.95,83.77
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,94.47,70.97
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,78.39,58.26
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,62.96,48.13
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,47.87,35.22
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,34.46,23.48
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,20.64,11.3
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,10.29,0.04
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,18.83,7.85
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,34.8,23.55
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,50.46,37.59
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,64.92,50.3
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,79.9,63.15
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,103.91,74.0
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,142.4,98.53
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,178.7,127.85
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,212.15,155.7
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,198.1,149.04
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,169.99,129.82
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,239.83,182.97
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,318.84,242.69
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,324.21,246.75
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,322.83,245.47
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,346.05,262.19
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,369.21,278.59
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,430.1,323.65
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,489.73,367.14
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,446.85,334.07
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,394.09,293.83
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,250.51,187.43
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,102.35,74.23
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,71.76,50.6
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,41.14,26.69
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,153.31,113.73
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,265.94,198.69
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,218.24,162.35
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,170.49,126.11
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,190.04,141.02
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,209.43,155.68
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,262.04,195.16
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,319.53,237.73
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,211.38,157.2
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,109.58,79.76
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,69.82,49.15
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,30.0,18.04
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,100.03,73.16
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,168.95,126.87
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,126.73,94.32
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,84.94,61.84
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,73.25,52.82
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,61.49,43.65
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,68.56,49.47
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,75.55,55.25
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,54.72,38.8
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,33.89,22.1
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,28.9,18.11
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,23.92,14.06
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,18.94,10.69
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,13.98,6.38
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.86,2.75
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.87,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,10.67,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,20.28,8.73
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,35.37,24.03
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,50.47,37.59
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,64.7,50.1
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,76.41,60.16
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,105.86,75.55
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,139.56,99.33
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,176.62,119.08
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,238.07,160.86
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,287.69,202.33
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,339.06,245.18
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,365.29,271.11
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,368.09,276.23
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,399.56,299.71
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,429.32,321.17
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,517.76,387.17
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,617.14,460.53
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,590.55,438.44
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,528.21,390.21
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,587.56,432.96
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,649.44,476.26
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,656.65,480.48
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,665.29,485.88
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,642.07,467.4
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,611.09,443.69
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,679.92,493.14
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,745.97,539.43
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,715.63,516.98
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,685.99,495.5
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,662.47,478.88
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,638.08,461.59
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,637.08,461.66
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,634.0,460.15
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,609.88,443.66
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,584.63,426.38
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,588.99,430.97
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,591.36,433.52
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,551.57,405.17
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,511.17,376.17
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,485.73,357.54
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,454.52,333.78
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,421.94,308.17
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,376.39,271.16
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,273.4,196.94
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,199.32,147.7
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,185.3,135.19
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,164.84,117.13
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,132.2,93.05
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,101.21,72.03
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,76.89,59.58
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,61.45,46.5
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,46.24,33.31
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,30.73,19.59
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,15.91,3.35
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,11.1,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.17,8.52
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.72,19.34
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.73,29.3
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,57.17,43.67
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,75.8,59.62
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,91.02,57.08
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,135.91,78.35
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,187.0,124.54
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,219.28,156.76
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,271.24,191.04
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,342.41,242.45
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,392.84,283.27
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,444.64,324.1
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,491.77,360.87
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,537.93,395.91
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,581.01,427.23
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,622.42,456.5
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,659.23,481.88
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,693.69,505.07
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,724.19,525.1
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,751.86,542.7
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,719.0,515.31
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,657.9,468.88
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,697.17,495.07
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,738.65,521.54
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,721.85,509.87
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,705.7,498.99
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,712.75,502.97
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,717.95,505.55
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,772.73,546.82
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,803.63,570.24
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,786.66,559.77
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,766.53,547.63
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,705.7,503.8
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,638.31,455.21
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,624.46,446.92
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,606.72,435.34
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,555.3,399.62
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,505.48,364.73
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,476.3,344.2
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,442.96,319.8
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,378.85,273.94
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,326.13,236.23
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,288.71,207.59
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,250.61,177.83
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,180.43,128.76
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,126.65,93.12
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,108.48,79.79
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,89.75,65.83
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,72.39,55.23
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,56.38,41.87
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,40.64,28.36
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,24.69,14.5
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,12.37,1.33
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,11.1,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,20.41,8.32
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,34.75,23.27
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,48.03,35.17
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.85,44.7
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,69.33,53.68
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,103.11,65.94
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,146.47,92.79
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,190.67,124.82
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,238.41,161.64
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,288.62,201.44
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,338.3,240.37
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,386.1,277.02
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,434.7,312.78
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,480.6,345.57
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,526.34,376.8
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,496.9,354.64
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,438.44,311.48
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,555.29,394.49
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,680.1,479.2
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,665.06,464.92
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,632.83,440.56
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,575.22,402.13
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,506.53,355.29
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,601.46,422.04
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,693.71,484.48
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,678.0,473.14
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,660.1,461.23
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,746.61,524.68
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,815.18,574.9
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,726.44,512.89
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,625.7,442.54
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,460.78,330.94
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,291.98,211.16
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,480.63,349.83
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,645.28,464.35
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,434.97,317.14
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,230.33,167.94
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,167.7,122.48
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,105.82,76.12
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,65.82,45.71
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,25.73,14.61
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,18.65,9.12
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,11.58,3.57
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,10.33,2.6
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.08,1.63
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,7.42,0.33
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.77,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.94,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.39,7.44
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,30.03,19.48
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.53,29.08
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,48.52,36.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,54.52,41.45
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,90.05,52.32
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,136.22,80.24
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,184.12,115.74
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,235.59,156.97
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,286.22,198.95
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,341.14,243.89
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,390.88,283.71
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,440.72,322.32
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,488.1,359.26
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,534.82,394.73
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,523.05,385.23
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,482.92,353.94
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,583.26,428.63
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,687.08,504.17
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,672.62,488.87
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,630.01,454.77
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,712.22,515.79
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,791.26,573.26
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,807.08,582.34
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,819.78,589.72
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,826.46,594.14
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,830.05,596.66
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,826.14,593.17
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,819.27,587.89
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,810.89,582.69
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,799.45,575.43
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,779.9,562.46
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,757.84,547.74
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,649.92,470.16
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,536.61,387.97
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,496.74,360.76
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,457.84,333.59
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,526.41,386.4
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,565.33,415.87
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,521.05,382.72
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,476.45,348.98
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,428.67,312.73
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,381.34,275.87
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,331.52,235.95
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,283.09,196.63
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,231.12,155.27
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,184.74,119.22
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,138.39,85.81
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,95.72,60.23
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,64.99,49.41
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,56.54,42.21
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,44.15,31.42
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,31.37,20.01
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,15.85,3.39
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,10.67,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.33,7.09
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,31.41,20.47
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.26,31.13
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.8,37.86
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,59.91,45.67
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,94.56,56.6
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,140.01,83.97
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,186.81,118.22
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,237.27,158.12
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,286.85,198.67
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,338.14,240.37
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,365.81,266.84
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,370.81,273.5
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,413.08,305.01
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,456.59,336.82
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,489.41,359.73
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,520.95,381.26
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,523.05,381.93
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,515.57,375.75
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,537.67,390.26
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,558.95,403.88
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,582.37,419.92
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,605.22,435.47
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,590.03,423.36
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,572.83,410.06
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,656.68,469.71
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,735.67,524.51
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,791.01,565.17
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,824.68,589.85
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,815.89,584.32
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,803.92,577.06
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,701.46,503.81
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,579.46,415.35
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,566.53,407.71
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,556.74,401.53
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,621.01,451.29
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,653.65,477.56
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,617.77,452.45
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,576.57,423.3
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,531.52,389.76
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,485.45,354.59
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,436.66,317.11
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,387.71,278.41
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,333.46,234.48
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,282.72,192.58
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,230.64,150.22
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,180.96,110.91
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,131.75,75.65
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,86.94,50.03
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,54.26,40.21
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,48.79,35.53
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,38.32,26.43
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,29.34,18.26
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.77,2.74
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,10.67,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.43,6.89
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.38,18.86
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,40.92,29.28
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,46.75,34.49
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,52.51,39.38
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,89.37,50.42
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,137.64,79.17
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,187.04,115.46
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,239.86,157.5
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,294.83,202.58
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,347.88,245.93
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,399.44,287.55
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,451.37,328.37
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,499.52,365.09
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,546.12,399.53
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,589.96,431.19
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,632.21,460.86
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,669.92,487.66
