Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,705.33,512.42
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,736.76,533.02
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,765.42,551.37
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,788.87,566.33
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,809.14,579.26
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,823.01,587.23
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,833.3,592.97
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,839.78,597.22
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,843.07,599.53
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,842.96,598.85
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,839.85,596.32
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,830.71,590.9
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,818.27,583.44
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,800.94,572.85
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,780.41,560.17
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,755.66,544.43
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,728.01,525.9
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,695.14,503.52
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,659.88,479.07
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,621.09,452.57
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,580.42,423.98
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,536.29,391.33
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,489.68,356.05
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,439.87,318.03
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,389.98,278.82
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,338.23,236.97
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,284.79,193.37
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,232.26,150.93
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,182.29,111.59
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,133.24,76.6
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,88.89,51.29
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,55.4,41.07
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,49.56,36.18
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,38.65,26.7
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,29.31,18.23
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.76,2.71
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,20.62,7.21
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,34.93,23.28
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,49.39,36.25
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,56.84,42.97
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.8,49.83
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,97.83,60.88
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,141.85,87.62
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,184.15,125.97
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,209.72,152.12
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,254.29,185.55
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,304.92,223.97
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,342.62,253.79
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,378.42,281.35
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,449.62,334.04
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,536.03,398.17
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,579.44,430.15
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,621.8,460.75
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,659.41,488.09
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,690.12,510.26
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,720.81,531.07
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,748.98,549.76
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,772.63,565.72
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,793.25,579.12
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,807.56,587.27
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,818.52,593.2
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,825.5,597.62
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,829.45,600.12
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,828.51,598.29
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,824.78,594.68
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,816.88,589.62
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,805.81,582.55
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,788.41,571.52
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,768.04,558.49
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,743.94,541.75
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,723.25,527.0
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,690.39,504.06
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,655.26,479.2
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,616.1,451.82
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,575.27,422.64
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,530.0,388.75
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,484.11,353.66
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,413.41,301.24
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,353.32,257.2
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,324.1,231.23
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,283.57,194.47
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,233.01,153.82
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,185.32,116.49
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,138.09,82.98
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,94.08,57.06
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,61.32,45.93
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,53.79,39.55
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,43.38,30.49
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,33.21,21.29
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,17.04,3.91
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,11.1,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,20.3,6.57
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,33.61,22.14
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,45.99,33.36
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,46.15,33.85
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,49.5,36.8
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,43.02,29.65
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,36.37,24.09
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,68.33,49.79
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,99.21,74.15
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,127.83,96.16
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,157.27,118.55
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,242.04,182.12
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,334.74,251.25
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,372.36,278.94
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,410.93,307.02
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,456.05,339.55
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,499.43,370.37
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,556.83,412.51
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,623.2,460.53
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,686.87,507.64
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,744.17,550.11
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,766.71,565.23
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,786.27,577.66
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,800.33,585.35
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,811.07,590.81
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,766.2,555.3
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,698.57,503.14
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,769.24,556.11
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,818.3,591.69
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,810.13,585.88
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,798.85,578.39
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,783.23,566.88
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,764.42,553.44
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,740.0,536.66
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,712.82,517.8
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,686.46,499.14
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,651.8,474.59
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,612.91,447.58
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,572.32,418.69
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,528.14,385.77
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,482.87,351.26
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,434.54,314.34
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,383.79,274.64
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,332.57,233.15
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,282.22,191.77
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,230.73,150.22
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,181.77,111.67
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,133.32,76.81
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,89.06,50.98
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,54.51,40.07
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,48.65,35.1
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,38.55,26.36
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,29.97,18.57
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.12,2.73
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,15.67,3.42
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,32.44,21.19
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,48.03,35.21
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,62.28,47.78
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,76.34,59.88
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,103.68,74.13
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,135.98,96.19
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,175.46,121.94
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,228.11,159.96
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,279.07,198.9
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,336.43,243.87
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,366.31,271.89
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,377.98,283.37
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,437.73,328.17
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,502.11,376.1
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,558.83,418.65
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,619.08,463.59
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,657.0,490.39
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,692.9,515.19
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,719.8,533.44
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,749.63,553.21
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,773.32,567.73
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,794.02,579.6
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,809.22,588.17
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,821.07,594.54
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,828.17,598.78
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,832.23,601.1
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,834.07,601.04
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,832.96,599.12
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,824.9,593.96
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,813.6,586.75
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,733.46,527.29
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,640.52,457.68
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,698.54,503.27
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,727.4,527.71
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,644.55,466.33
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,557.28,402.22
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,513.78,372.5
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,471.52,343.09
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,493.0,359.41
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,489.91,355.77
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,441.08,318.36
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,389.87,278.36
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,337.76,236.4
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,287.08,195.05
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,232.26,152.94
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,183.07,116.69
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,138.1,84.6
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,97.53,60.29
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,64.15,47.98
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,55.03,40.41
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,43.66,30.58
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,32.49,20.59
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,16.66,3.5
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,19.56,5.14
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,31.72,20.56
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,43.93,31.73
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,50.1,37.37
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,92.13,54.8
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,138.44,82.73
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,184.67,116.39
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,236.06,157.34
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,287.18,200.29
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,342.57,246.45
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,393.33,288.41
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,445.16,330.27
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,493.37,369.13
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,540.23,406.05
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,559.65,419.45
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,557.21,415.55
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,592.42,440.05
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,626.05,462.78
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,650.11,478.31
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,671.79,491.92
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,691.7,504.05
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,709.47,514.54
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,706.19,510.76
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,704.54,508.1
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,728.46,524.24
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,753.4,540.78
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,766.66,548.73
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,777.81,555.29
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,746.92,534.43
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,714.45,512.58
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,684.84,491.63
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,657.8,472.29
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,668.96,481.01
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,671.98,483.93
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,677.44,491.03
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,660.57,482.19
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,621.68,455.13
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,580.87,426.06
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,498.64,364.97
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,422.38,308.73
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,388.17,283.67
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,351.47,255.71
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,314.78,226.23
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,272.71,191.86
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,234.03,156.67
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,183.99,111.95
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,133.97,75.76
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,88.47,49.11
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,52.0,38.06
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,47.23,34.06
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,39.2,27.02
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,29.31,18.11
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.76,2.38
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,10.24,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,18.8,4.14
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,31.68,20.42
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.59,32.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.72,37.73
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,58.58,44.53
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,100.52,68.11
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,129.19,93.94
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,166.41,111.62
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,234.83,156.83
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,285.86,199.45
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,338.66,243.44
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,391.55,286.97
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,442.41,328.06
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,490.21,365.81
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,537.37,402.02
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,581.43,435.03
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,621.56,464.42
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,659.15,492.23
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,694.57,518.0
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,726.01,539.48
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,754.87,558.76
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,778.7,573.5
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,799.48,585.96
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,815.47,595.15
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,828.24,602.18
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,835.72,606.98
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,840.04,609.75
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,840.1,608.5
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,837.15,605.33
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,828.98,600.05
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,817.52,592.65
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,801.19,582.26
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,781.68,569.75
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,757.09,553.55
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,729.57,534.35
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,696.51,510.87
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,661.42,485.64
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,625.47,460.48
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,583.95,430.74
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,538.08,396.19
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,491.65,360.45
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,442.78,322.72
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,391.53,282.21
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,339.59,239.95
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,289.4,198.61
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,237.27,156.37
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,187.91,117.33
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,139.69,82.62
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,96.76,57.3
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,59.1,44.0
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,52.54,38.51
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,42.41,29.67
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,32.09,20.34
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.23,3.04
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.59,1.91
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,30.95,19.78
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,45.32,32.71
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,61.41,46.8
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,77.15,60.32
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,102.17,73.98
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,131.41,94.71
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,167.75,120.35
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,210.48,151.82
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,263.29,186.82
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,342.05,244.72
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,392.81,286.53
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,444.6,328.27
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,493.14,366.56
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,540.04,402.58
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,584.13,435.56
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,626.73,466.6
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,664.67,494.43
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,700.33,520.1
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,731.66,541.35
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,760.23,559.89
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,783.95,574.1
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,804.51,586.08
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,818.8,594.01
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,829.37,599.5
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,836.48,604.02
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,840.41,606.52
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,839.66,604.72
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,835.92,601.04
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,827.42,595.58
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,815.67,588.04
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,798.7,577.09
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,778.64,564.11
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,753.93,547.87
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,726.35,528.78
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,693.92,506.18
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,659.28,481.65
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,580.5,423.92
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,501.02,365.76
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,461.33,337.26
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,421.54,308.09
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,417.45,303.94
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,393.37,282.35
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,339.35,239.24
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,289.1,198.32
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,237.23,156.25
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,188.07,117.28
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,139.04,81.59
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,94.52,54.79
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,57.67,42.71
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.81,36.05
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,40.34,27.82
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.7,19.11
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.5,2.44
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,9.82,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,18.03,2.36
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,31.74,20.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.6,32.09
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,51.44,38.32
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,58.24,44.24
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,93.53,56.32
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,138.86,83.58
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,184.78,116.48
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,236.36,156.81
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,278.4,197.73
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,300.94,220.96
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,366.16,268.57
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,445.11,327.91
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,493.79,365.92
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,540.94,401.8
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,585.03,434.51
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,627.8,465.4
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,665.95,493.07
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,701.86,518.62
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,733.42,539.8
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,762.27,558.37
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,786.38,573.8
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,807.34,587.08
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,822.29,595.38
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,833.79,601.42
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,841.89,606.54
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,846.76,609.62
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,846.06,607.84
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,842.28,604.16
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,834.06,598.93
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,822.5,591.6
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,806.05,579.86
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,786.38,566.1
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,761.96,550.63
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,734.56,532.33
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,701.14,509.26
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,665.65,484.35
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,627.05,457.84
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,588.55,430.6
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,543.08,396.8
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,496.79,361.59
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,447.33,323.82
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,397.73,284.88
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,343.36,241.11
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,292.61,199.47
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,239.85,156.8
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,189.64,117.06
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,140.19,81.24
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,95.52,54.59
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,57.01,42.06
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,49.2,35.55
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,40.03,27.63
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,30.72,19.21
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.51,2.28
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,8.54,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,16.31,0.82
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,31.57,20.19
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,46.0,33.25
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,59.88,45.48
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,73.41,57.12
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,101.37,69.89
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,136.66,93.1
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,172.69,122.19
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,204.99,149.14
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,235.58,174.08
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,263.94,196.7
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,253.7,190.12
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,232.76,174.47
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,279.06,208.6
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,327.96,244.12
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,470.42,350.35
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,626.82,464.18
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,601.58,441.91
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,548.46,399.6
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,654.64,477.99
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,756.11,551.22
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,779.48,566.05
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,799.8,579.05
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,813.36,586.38
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,823.41,591.46
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,748.62,536.03
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,637.93,454.43
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,750.84,537.21
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,828.99,592.46
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,722.31,515.86
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,587.49,417.96
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,699.64,501.91
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,772.96,556.99
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,756.19,544.87
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,728.31,525.77
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,696.16,503.77
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,661.61,479.76
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,622.48,451.97
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,581.68,422.47
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,536.59,389.38
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,491.03,355.2
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,431.97,311.56
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,377.13,270.6
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,337.32,237.99
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,290.11,198.69
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,226.9,152.95
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,180.75,122.14
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,141.88,94.18
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,106.75,71.43
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,73.35,55.6
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,56.52,41.62
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,44.76,31.46
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,33.1,21.0
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,16.99,2.74
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.79
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.92
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,24.43
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.11,34.75
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,59.56,43.16
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,72.14,53.15
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,101.22,75.95
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,131.2,99.07
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,141.15,106.4
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,150.83,113.42
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,222.57,167.29
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,302.91,226.97
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,282.4,211.13
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,259.29,193.08
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,239.01,177.24
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,220.1,162.43
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,313.05,231.37
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,405.62,298.37
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,422.06,309.13
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,438.55,320.11
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,493.07,358.66
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,541.77,392.61
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,499.23,361.14
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,461.25,333.01
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,588.77,425.51
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,715.55,514.29
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,779.49,561.06
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,832.24,599.25
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,824.31,593.86
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,813.25,586.83
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,795.69,575.42
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,775.31,561.76
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,750.68,545.06
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,723.41,526.38
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,634.84,461.69
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,548.37,398.19
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,573.07,418.36
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,577.57,422.72
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,531.19,388.4
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,485.45,354.11
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,437.69,318.3
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,390.55,282.05
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,337.1,240.33
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,290.34,203.45
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,241.79,165.53
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,196.83,131.11
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,153.09,100.48
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,116.4,78.09
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,82.17,63.17
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,69.33,52.47
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,52.45,37.96
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,34.87,22.5
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,18.15,3.02
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,7.68,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,14.81,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,32.77,21.02
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,50.46,36.95
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,62.44,47.62
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,74.7,58.22
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,104.3,69.08
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,146.25,95.31
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,181.4,126.49
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,204.89,149.42
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,261.41,188.64
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,338.86,246.22
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,388.54,286.53
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,440.18,327.73
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,487.76,365.05
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,535.23,401.37
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,579.96,434.96
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,623.21,466.75
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,662.09,494.47
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,699.16,520.33
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,731.39,542.47
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,761.29,562.61
