Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,786.01,579.71
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,807.85,594.66
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,821.44,602.42
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,831.46,607.67
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,839.66,612.83
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,844.85,616.02
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,844.64,614.56
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,841.52,611.25
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,833.32,605.7
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,822.06,597.86
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,804.89,584.76
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,784.77,569.65
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,759.88,552.41
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,732.38,533.22
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,700.66,510.95
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,666.62,486.75
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,628.38,460.12
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,586.87,430.61
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,541.51,396.88
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,495.76,362.17
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,446.67,325.04
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,398.06,287.32
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,346.62,246.89
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,297.46,207.66
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,243.95,165.23
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,196.76,128.42
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,150.26,94.94
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,109.63,69.81
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,72.66,55.18
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,64.07,47.91
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,49.95,35.72
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,35.91,23.2
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,18.67,2.85
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,16.75,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,31.19,19.65
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.25,32.54
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.77,39.41
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.25,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,93.8,57.01
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,140.93,86.06
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,186.81,119.36
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,238.46,160.25
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,289.67,203.02
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,342.73,247.15
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,395.76,290.72
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,447.17,332.19
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,495.86,370.58
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,543.93,407.42
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,588.29,439.72
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,628.52,468.13
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,666.25,495.89
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,701.76,521.58
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,733.55,543.19
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,762.78,562.48
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,786.62,576.8
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,807.38,588.94
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,777.27,563.03
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,719.62,517.08
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,796.38,575.4
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,851.79,615.31
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,764.01,550.34
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,656.19,468.39
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,755.4,544.06
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,829.13,597.88
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,726.92,524.19
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,612.26,439.05
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,692.49,501.44
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,740.25,539.8
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,644.73,468.59
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,545.38,394.91
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,585.72,427.96
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,592.27,435.39
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,480.33,352.3
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,381.09,279.0
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,407.15,297.35
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,400.13,287.71
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,347.39,244.8
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,293.4,200.52
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,240.51,157.42
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,190.08,117.08
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,139.82,80.38
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,94.98,53.17
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,53.52,39.15
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,48.03,34.55
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,37.86,25.73
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,29.24,17.82
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.75,0.68
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,15.79,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,26.95,16.07
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,38.25,26.52
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,44.96,32.61
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,49.67,36.76
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,85.52,47.68
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,133.17,76.28
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,181.85,112.12
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,238.12,157.2
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,290.12,200.93
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,343.59,245.69
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,395.53,288.09
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,448.83,330.31
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,497.58,368.66
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,545.48,405.28
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,589.79,438.34
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,632.43,469.33
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,671.1,497.8
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,707.47,524.16
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,739.1,545.86
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,767.91,564.4
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,792.58,579.43
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,814.07,592.23
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,826.3,598.96
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,834.14,602.83
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,841.37,607.45
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,845.46,610.06
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,845.27,610.12
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,842.1,608.29
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,834.19,603.17
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,823.06,595.98
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,806.67,585.32
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,787.15,572.59
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,762.61,556.3
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,735.21,537.1
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,706.13,516.19
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,669.72,490.05
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,630.36,462.59
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,589.35,433.31
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,543.92,399.25
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,497.23,363.63
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,447.97,326.14
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,398.92,287.82
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,346.79,246.06
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,296.75,205.47
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,245.79,164.74
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,198.01,127.23
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,147.27,90.15
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,104.33,63.32
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,65.03,48.61
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,57.25,42.03
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,45.82,32.14
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,33.01,20.71
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,16.94,1.09
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.54,14.95
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.01,26.42
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,44.31,32.19
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,50.53,37.65
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,87.2,49.07
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,135.67,78.39
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,178.73,120.97
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,195.06,142.93
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,256.42,182.8
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,348.15,249.3
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,399.95,291.77
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,451.99,333.45
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,501.36,371.86
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,550.06,408.61
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,592.7,440.1
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,634.77,470.3
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,673.08,496.9
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,709.13,521.26
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,740.57,542.08
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,769.2,560.34
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,792.89,575.6
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,813.45,588.77
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,829.17,597.5
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,841.54,604.05
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,848.96,608.68
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,853.16,611.3
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,852.17,609.32
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,848.12,605.47
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,840.08,600.39
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,828.77,593.26
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,811.78,582.71
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,791.64,570.12
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,767.21,554.41
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,739.85,536.02
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,706.97,513.44
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,671.95,488.98
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,636.72,464.73
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,595.37,435.62
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,495.01,361.89
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,409.19,298.79
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,418.38,304.78
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,404.02,290.43
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,349.32,246.55
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,298.36,204.96
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,245.28,162.2
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,194.97,122.32
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,145.84,86.46
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,102.2,59.6
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,58.5,43.19
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,51.17,36.99
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,41.33,28.44
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,31.35,19.34
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,16.23,0.25
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.68,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,14.51,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,30.0,18.43
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,45.53,32.71
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,54.44,40.78
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,63.54,48.71
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,97.22,60.6
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,142.02,88.16
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,191.4,124.77
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,242.51,165.27
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,292.56,206.34
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,344.98,249.16
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,395.52,289.61
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,445.95,328.77
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,494.29,365.81
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,542.52,401.77
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,586.26,433.52
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,628.53,463.39
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,667.36,489.96
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,701.88,512.96
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,732.54,532.82
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,760.54,550.47
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,784.32,566.08
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,805.32,579.64
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,820.63,587.97
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,832.78,594.11
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,840.59,598.92
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,845.42,601.72
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,844.44,599.8
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,840.59,596.12
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,832.14,590.87
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,820.67,583.65
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,803.75,571.62
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,783.91,557.66
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,759.36,542.74
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,736.05,528.3
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,702.87,506.09
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,667.65,482.12
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,628.27,454.68
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,587.51,425.73
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,543.19,393.68
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,498.04,360.27
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,448.63,323.66
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,399.77,286.49
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,348.75,246.43
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,299.41,207.12
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,245.64,165.04
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,198.25,128.41
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,151.41,94.71
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,110.2,68.88
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,71.45,53.77
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,62.07,45.99
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,47.89,33.8
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,33.84,21.28
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,17.52,0.01
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,21.4,11.47
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,34.86,23.73
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,51.75,38.49
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,68.46,52.89
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,86.26,64.37
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,105.45,79.02
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,146.13,107.21
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,199.4,145.7
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,207.45,154.6
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,205.43,154.62
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,277.05,206.95
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,360.92,268.05
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,391.3,290.1
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,415.61,307.24
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,462.96,340.79
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,507.9,372.05
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,610.28,446.8
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,711.91,519.72
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,744.23,540.44
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,773.86,558.77
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,798.28,574.22
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,819.56,587.6
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,831.65,594.02
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,839.58,597.83
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,847.62,603.05
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,852.55,606.33
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,851.6,604.88
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,847.68,601.63
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,839.47,596.93
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,828.09,590.22
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,811.08,579.88
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,791.01,567.53
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,766.38,551.82
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,745.76,537.81
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,713.62,516.16
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,678.9,492.36
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,639.29,465.37
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,597.9,436.44
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,551.77,402.72
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,504.79,367.6
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,455.42,330.33
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,403.94,290.47
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,351.24,248.27
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,299.8,206.36
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,246.7,163.57
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,196.38,123.61
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,146.55,86.73
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,101.33,58.15
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,59.16,43.73
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,49.13,35.28
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,38.89,26.41
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,28.46,16.96
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.49,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,26.52,15.45
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,39.61,27.7
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,46.96,34.41
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,56.04,42.33
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,92.52,54.42
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,139.91,83.49
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,184.22,123.81
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,212.44,152.45
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,254.44,185.39
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,298.48,219.64
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,369.99,271.09
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,455.36,333.64
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,504.65,371.3
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,553.29,407.48
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,598.62,440.32
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,639.59,469.3
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,677.97,495.73
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,714.13,520.04
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,745.68,540.72
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,774.46,558.76
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,799.14,574.58
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,820.7,588.37
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,837.36,597.76
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,850.79,605.1
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,858.03,609.75
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,861.97,612.4
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,861.47,611.24
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,857.79,608.15
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,849.21,603.0
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,837.3,595.79
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,820.04,585.14
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,799.57,572.43
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,774.38,556.41
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,746.25,538.16
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,713.98,516.27
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,679.25,492.3
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,564.21,409.67
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,452.0,328.29
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,497.66,362.87
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,508.4,369.69
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,458.1,331.56
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,407.59,292.33
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,354.45,249.7
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,299.68,205.15
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,246.3,161.89
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,195.38,121.16
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,144.14,83.12
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,97.59,53.73
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,53.79,39.27
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,45.78,32.5
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,37.3,25.09
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,27.04,15.79
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,12.72,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,25.72,14.71
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,38.79,26.99
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,46.46,33.98
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,55.9,42.2
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,91.36,54.17
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,137.27,82.46
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,183.67,116.48
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,235.33,157.46
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,217.26,156.41
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,158.37,118.99
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,285.43,211.3
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,445.7,328.66
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,494.44,365.56
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,542.6,401.32
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,587.42,433.75
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,627.96,462.34
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,666.16,489.31
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,702.2,514.22
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,734.11,534.98
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,763.3,553.13
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,787.58,568.46
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,808.82,581.8
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,753.75,539.42
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,670.28,476.32
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,769.56,549.85
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,848.46,604.97
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,848.79,603.35
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,846.08,600.44
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,838.14,595.8
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,826.96,589.17
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,810.89,579.41
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,791.57,567.58
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,695.13,499.07
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,588.77,422.03
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,645.19,466.33
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,674.68,490.34
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,635.34,462.54
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,594.25,433.28
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,549.14,400.58
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,503.15,366.37
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,417.8,304.2
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,348.39,254.03
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,324.24,233.59
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,287.45,201.87
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,232.9,160.61
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,185.62,125.83
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,144.48,95.1
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,106.16,69.02
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,70.65,53.46
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,55.84,41.0
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,42.4,29.32
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,28.66,17.01
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,14.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,23.88,13.12
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,34.69,23.55
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,40.31,28.78
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,45.96,33.75
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,84.11,45.95
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,132.15,75.29
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,181.0,111.2
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,236.9,155.26
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,276.5,194.77
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,294.48,214.73
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,363.86,264.29
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,448.51,326.28
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,457.6,334.94
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,437.79,320.51
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,533.03,390.51
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,633.09,463.09
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,671.9,489.66
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,708.43,514.51
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,740.66,536.04
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,770.08,554.56
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,794.92,570.92
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,816.6,585.26
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,831.84,594.21
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,843.55,600.93
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,799.75,569.45
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,728.52,516.67
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,621.27,442.55
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,498.28,355.69
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,689.6,497.13
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,833.4,597.9
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,817.23,587.12
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,797.81,575.12
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,753.79,543.21
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,699.49,502.77
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,672.82,485.52
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,643.15,465.73
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,577.87,420.48
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,512.13,374.37
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,470.15,344.41
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,428.68,314.23
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,382.31,280.58
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,337.84,247.77
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,299.13,217.91
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,260.09,187.24
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,236.97,163.3
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,194.63,122.61
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,144.62,84.78
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,98.27,54.59
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,55.02,40.46
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,45.8,32.64
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,35.32,23.55
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,26.25,15.13
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,12.8,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,25.72,14.46
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,38.75,26.92
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,46.77,34.23
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,54.71,41.18
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,92.9,55.46
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,138.85,83.9
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,185.41,117.87
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,237.39,158.67
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,288.91,200.85
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,342.46,244.26
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,395.96,286.97
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,448.01,327.62
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,497.07,365.12
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,545.6,401.2
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,514.7,377.98
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,446.47,326.38
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,483.71,352.56
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,521.69,378.46
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,564.22,407.24
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,601.16,431.93
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,619.37,444.08
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,636.34,455.46
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,747.01,535.75
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,837.05,598.3
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,778.28,554.75
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,693.7,492.23
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,782.02,557.54
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,846.17,602.74
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,637.58,458.65
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,392.22,280.65
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,617.64,447.56
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,791.09,569.67
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,766.81,553.03
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,739.7,534.93
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,707.73,512.49
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,670.34,486.21
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,631.15,459.72
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,590.51,431.55
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,545.39,398.67
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,499.62,364.59
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,450.71,328.08
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,402.2,290.88
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,333.34,238.92
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,278.21,197.73
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,209.72,148.64
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,158.34,113.97
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,129.19,92.01
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,101.67,71.92
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,77.02,58.48
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,59.2,43.56
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,42.96,29.67
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,26.49,15.17
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,13.6,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.15,11.5
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.02,22.91
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,39.29,27.86
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,44.61,32.58
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,85.13,45.69
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,134.75,76.21
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,188.23,116.2
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,242.04,159.09
