Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,295.59,203.21
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,350.71,247.92
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,403.56,289.86
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,457.24,330.84
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,506.71,368.07
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,555.32,403.5
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,600.45,435.45
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,643.87,465.31
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,682.77,491.68
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,719.34,515.93
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,752.04,537.19
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,781.83,555.51
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,806.87,571.54
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,828.71,585.57
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,844.42,594.51
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,856.65,601.29
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,864.97,606.94
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,869.93,610.56
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,869.9,609.84
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,866.58,607.14
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,858.21,602.31
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,846.45,595.4
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,830.73,586.01
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,811.53,574.43
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,689.24,489.66
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,552.11,391.49
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,642.14,459.49
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,689.4,496.01
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,650.09,469.23
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,608.72,440.78
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,563.05,407.65
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,515.95,372.63
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,465.78,335.15
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,414.07,295.34
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,360.21,252.32
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,306.99,208.88
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,252.11,164.36
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,199.42,122.01
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,143.59,79.8
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,94.78,48.36
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,48.78,34.84
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,38.9,26.63
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,31.78,20.4
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,24.56,13.51
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,12.17,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.23,10.63
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,30.76,20.17
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,36.2,25.17
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,41.63,29.9
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,83.26,43.37
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,136.51,76.88
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,187.38,114.92
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,241.67,158.25
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,295.19,202.5
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,350.21,247.45
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,404.16,290.26
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,456.43,330.52
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,506.04,368.03
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,554.75,403.7
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,600.05,436.13
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,643.67,466.54
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,682.91,494.01
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,719.79,519.4
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,752.27,540.01
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,781.86,557.95
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,807.17,572.45
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,829.27,584.8
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,844.58,593.12
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,856.15,599.14
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,864.07,604.18
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,868.62,607.21
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,869.02,607.73
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,866.12,606.28
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,857.77,601.47
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,846.01,594.58
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,828.8,583.04
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,808.29,569.46
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,783.8,555.46
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,756.27,539.39
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,722.83,517.37
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,687.21,493.06
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,585.71,420.24
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,484.44,347.37
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,452.86,325.78
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,419.9,302.44
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,389.97,281.24
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,356.55,256.57
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,341.47,241.39
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,307.12,209.02
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,250.44,163.69
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,198.77,122.58
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,146.62,83.76
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,99.11,53.23
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,54.61,34.04
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,43.58,30.48
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,35.0,23.01
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,24.84,13.64
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.1,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.73,10.83
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.91,23.6
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,40.89,29.13
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,46.87,34.34
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,87.39,47.99
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,135.97,78.34
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,185.77,115.6
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,242.77,161.15
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,295.72,204.92
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,350.38,249.53
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,402.76,290.93
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,455.8,331.41
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,505.66,369.09
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,554.27,404.72
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,599.76,437.33
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,643.75,468.04
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,682.98,494.78
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,719.9,519.39
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,752.77,540.37
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,782.87,558.63
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,807.64,574.54
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,829.21,588.41
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,845.04,597.42
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,857.35,604.24
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,865.74,609.6
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,870.75,612.92
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,870.3,611.59
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,866.54,608.29
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,858.15,603.4
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,846.37,596.43
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,829.57,586.3
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,809.5,574.1
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,784.61,558.53
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,756.7,540.96
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,721.92,518.0
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,685.11,492.79
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,645.74,465.35
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,604.46,436.02
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,560.91,404.55
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,513.92,369.9
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,463.49,332.59
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,412.87,293.97
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,359.28,251.65
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,306.73,209.26
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,249.84,163.82
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,198.03,122.56
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,146.57,84.19
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,99.88,54.07
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,55.48,34.37
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,43.56,30.31
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,34.57,22.52
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,24.05,12.86
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,22.02,10.77
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.51,23.11
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.32,30.25
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,51.51,38.27
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,91.21,52.17
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,138.69,82.12
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,187.1,118.09
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,240.81,160.89
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,296.37,206.69
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,350.83,251.16
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,403.28,292.7
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,456.79,333.69
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,506.31,371.08
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,553.97,405.92
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,599.43,438.29
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,643.56,468.79
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,682.47,494.89
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,719.11,518.82
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,752.09,539.67
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,782.34,557.75
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,806.93,573.22
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,828.33,586.68
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,844.03,595.29
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,856.22,601.73
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,864.95,606.99
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,870.34,610.24
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,869.88,608.95
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,866.15,605.72
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,857.85,600.66
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,846.18,593.57
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,828.69,583.13
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,807.98,570.66
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,782.88,555.09
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,754.8,537.55
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,719.63,514.55
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,682.71,489.56
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,647.41,465.1
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,605.78,435.89
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,558.97,402.53
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,511.54,367.88
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,461.11,330.82
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,410.68,292.61
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,355.16,249.29
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,303.36,207.94
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,249.97,165.56
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,199.46,125.71
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,149.54,89.01
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,105.64,60.9
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,61.3,39.23
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.58,33.59
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,36.93,24.35
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,26.11,14.24
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,13.48,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.97,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,23.31,11.46
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,39.94,27.6
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,56.1,41.93
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,72.37,56.1
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,99.66,66.81
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,135.87,89.49
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,184.87,126.67
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,237.48,167.8
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,284.11,204.87
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,333.77,244.09
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,381.67,280.9
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,431.79,318.44
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,481.05,354.08
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,527.47,386.53
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,572.35,416.99
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,617.92,446.92
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,656.78,471.58
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,694.16,494.58
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,730.1,517.13
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,760.88,536.08
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,785.76,552.43
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,807.89,566.9
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,830.19,579.88
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,838.51,583.89
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,686.68,482.06
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,484.16,340.14
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,578.34,406.41
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,669.68,467.6
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,419.18,298.92
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,165.1,117.09
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,510.53,372.23
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,799.09,566.14
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,774.48,549.2
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,747.02,532.33
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,718.91,513.63
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,682.49,489.18
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,642.33,462.89
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,600.53,434.7
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,553.37,401.09
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,505.64,366.23
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,437.49,316.74
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,375.9,271.92
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,324.51,233.59
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,273.71,195.11
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,225.51,158.39
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,181.47,125.07
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,142.62,96.69
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,108.47,73.42
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,76.92,54.21
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,58.23,42.88
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,41.57,28.53
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,24.9,13.47
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,13.23,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,22.92,11.01
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,39.86,27.74
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,55.81,41.93
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,71.87,55.93
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,106.28,72.44
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,147.06,100.08
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,189.57,131.61
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,236.95,168.46
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,263.83,194.18
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,282.21,211.76
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,324.04,243.82
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,367.34,276.33
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,365.59,275.5
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,359.74,270.82
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,482.09,363.12
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,616.29,461.89
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,490.35,368.36
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,322.08,240.5
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,451.52,336.58
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,579.1,427.08
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,695.0,512.39
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,804.05,591.35
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,657.85,484.71
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,475.76,349.7
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,676.4,500.35
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,845.21,621.28
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,781.57,571.95
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,699.01,510.29
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,772.61,567.01
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,824.45,607.18
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,553.71,414.15
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,257.67,191.27
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,451.44,338.84
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,626.98,465.76
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,661.32,492.94
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,672.71,504.14
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,607.17,454.82
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,543.41,407.06
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,464.72,349.24
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,400.1,301.2
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,390.09,293.34
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,374.75,279.9
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,323.0,239.6
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,271.82,199.47
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,228.37,164.61
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,185.95,130.45
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,144.79,98.37
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,106.37,70.69
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,68.45,47.12
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,47.53,34.92
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,36.2,24.77
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,24.63,13.52
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.98,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,13.16,5.4
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,22.67,13.76
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,32.21,22.09
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,42.61,29.55
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,53.03,38.06
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,92.28,69.34
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,132.5,100.77
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,160.87,122.29
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,190.63,144.71
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,220.44,166.96
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,251.35,189.78
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,252.44,190.26
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,251.86,189.42
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,309.08,231.63
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,368.93,274.86
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,427.31,317.16
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,481.78,356.22
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,506.63,372.76
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,531.13,389.05
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,488.35,357.67
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,433.58,317.7
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,531.95,389.1
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,622.88,453.33
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,689.76,500.97
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,748.16,542.5
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,801.94,581.37
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,843.9,612.04
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,807.54,583.98
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,767.94,554.18
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,712.48,516.32
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,663.19,482.16
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,619.92,452.06
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,577.29,422.12
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,633.29,466.01
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,669.13,494.31
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,616.2,455.47
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,564.41,417.58
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,533.29,395.57
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,499.41,370.44
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,450.55,333.75
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,402.47,296.8
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,348.24,253.98
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,299.23,214.45
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,248.58,174.04
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,201.65,136.92
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,154.66,101.43
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,112.74,72.67
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,74.7,51.82
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,57.59,43.04
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,42.05,29.41
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,26.57,14.73
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,21.53,9.34
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,35.05,23.65
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.92,32.67
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,55.74,42.18
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,94.56,56.92
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,142.5,88.83
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,173.74,121.66
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,184.15,137.59
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,231.15,172.79
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,288.03,215.82
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,319.26,240.33
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,343.62,258.83
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,335.45,252.82
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,314.89,236.87
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,430.87,323.03
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,549.42,408.36
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,636.23,472.21
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,714.82,530.15
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,669.39,491.72
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,581.19,423.74
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,712.68,521.23
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,823.22,599.26
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,839.82,608.06
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,853.24,615.51
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,861.71,621.06
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,866.96,624.63
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,866.87,624.83
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,863.62,623.09
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,855.5,617.98
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,844.15,610.85
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,827.06,600.03
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,806.87,587.22
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,717.04,523.91
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,613.5,448.85
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,635.71,467.18
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,644.77,475.36
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,635.13,471.65
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,608.09,454.93
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,491.72,368.25
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,386.74,289.71
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,364.29,273.61
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,334.53,251.09
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,327.12,242.24
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,301.44,216.74
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,249.66,174.44
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,197.9,132.49
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,149.16,94.6
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,104.94,63.81
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,63.84,42.03
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,47.4,34.63
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,35.74,24.25
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,24.22,12.77
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,20.81,8.51
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.33,23.13
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.91,32.79
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,56.94,43.39
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,95.68,58.42
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,141.38,88.84
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,173.21,122.01
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,182.58,136.86
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,251.87,184.97
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,346.88,255.47
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,398.33,296.69
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,451.33,338.17
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,455.49,342.78
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,433.54,326.06
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,475.46,355.93
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,518.29,385.5
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,568.01,420.65
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,627.22,461.58
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,607.41,444.38
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,579.89,422.24
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,526.8,382.86
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,460.34,334.02
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,495.8,358.12
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,540.69,387.41
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,647.51,461.49
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,746.28,527.43
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,702.57,494.77
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,648.97,457.07
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,773.16,547.21
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,855.45,603.96
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,839.31,593.22
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,819.75,581.34
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,794.65,566.99
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,766.52,550.52
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,728.61,526.72
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,695.01,504.22
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,654.5,476.77
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,612.23,447.44
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,566.33,415.21
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,519.2,381.0
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,468.39,343.41
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,415.86,303.32
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,361.94,260.43
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,309.12,217.38
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,254.92,173.21
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,203.6,131.6
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,151.87,91.98
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,105.19,60.3
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,61.28,38.35
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.46,31.0
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,33.03,21.75
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,22.44,11.05
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.73,7.32
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.99,21.85
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.84,29.16
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,52.88,39.73
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,94.51,54.48
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,143.05,86.71
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,184.47,126.86
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,206.49,151.48
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,268.85,194.82
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,357.51,260.65
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,410.9,303.68
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,465.24,346.29
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,515.74,384.83
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,565.63,421.69
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,609.16,453.03
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,653.04,483.68
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,692.74,511.84
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,730.21,537.98
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,763.53,559.11
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,794.19,577.8
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,819.24,592.66
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,841.11,605.42
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,859.57,616.27
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,874.82,625.08
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,882.95,630.33
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,887.63,633.49
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,887.58,632.73
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,884.1,629.87
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,875.44,624.77
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,863.32,617.52
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,845.7,606.75
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,824.78,593.86
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,799.39,577.78
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,770.94,559.65
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,737.69,538.41
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,701.82,513.94
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,661.89,486.9
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,619.95,457.71
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,572.88,423.19
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,524.72,387.0
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,474.18,348.75
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,422.62,308.54
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,367.62,264.13
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,313.78,219.72
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,258.38,174.09
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,202.66,128.56
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,149.32,87.37
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,100.89,54.48
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,55.09,32.17
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,39.01,27.12
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,30.68,19.67
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,22.2,10.52
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
