Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.17,3.91
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,47.03,34.73
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,90.62,49.34
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,140.75,82.82
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,191.37,122.22
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,249.14,169.76
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,303.44,215.83
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,359.45,262.67
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,412.82,306.59
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,466.38,349.34
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,517.26,388.76
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,567.29,426.31
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,613.11,459.89
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,657.39,491.46
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,697.12,518.89
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,734.52,544.05
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,767.82,564.85
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,798.31,583.61
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,823.37,599.83
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,845.21,613.94
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,779.47,564.55
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,679.51,488.35
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,797.16,576.5
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,890.05,641.04
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,889.56,639.03
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,885.63,635.48
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,876.94,630.0
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,864.79,622.36
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,847.18,611.41
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,826.33,598.36
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,800.5,581.8
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,771.62,563.18
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,735.61,539.59
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,697.93,513.23
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,661.62,487.42
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,618.71,456.55
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,571.67,422.12
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,523.81,386.25
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,472.64,347.72
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,421.45,308.0
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,364.82,263.22
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,311.36,219.79
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,256.54,174.9
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,204.65,132.58
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,152.3,92.12
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,105.47,60.09
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,61.88,38.15
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,43.44,30.79
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,32.99,21.51
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.4,10.29
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,19.56,6.15
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,37.93,25.95
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,47.68,35.07
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,61.17,46.97
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,100.99,62.07
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,148.34,93.97
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,198.3,131.31
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,253.27,174.79
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,307.29,219.86
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,363.65,266.24
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,419.86,311.59
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,475.78,355.64
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,526.98,395.01
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,577.66,432.81
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,625.22,466.51
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,668.05,495.94
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,708.48,523.5
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,746.67,548.84
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,780.66,570.23
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,812.0,589.18
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,837.34,605.24
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,859.46,619.19
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,876.95,628.84
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,891.09,636.34
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,899.64,641.59
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,904.73,644.72
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,904.66,643.3
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,901.14,639.8
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,891.98,634.09
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,879.36,626.26
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,861.98,615.63
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,841.2,602.82
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,815.12,586.33
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,785.96,567.78
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,752.02,545.95
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,715.47,520.95
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,674.08,493.08
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,630.72,463.11
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,583.45,428.64
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,536.05,393.18
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,483.57,353.87
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,430.87,313.13
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,374.93,268.31
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,320.18,223.44
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,260.99,175.22
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,206.79,131.04
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,152.67,89.43
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,103.79,56.23
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,57.82,33.63
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,40.79,28.42
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,31.63,20.31
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,20.98,8.89
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.27,3.6
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.23,21.08
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.77,28.2
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,54.04,35.32
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,96.44,54.86
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,145.87,88.07
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,195.89,126.51
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,251.74,171.9
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,308.93,219.77
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,365.44,266.44
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,419.26,309.45
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,474.0,351.7
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,524.68,390.22
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,574.67,426.96
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,620.85,460.03
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,665.56,491.12
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,705.86,519.38
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,743.86,545.35
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,777.37,565.69
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,808.05,583.96
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,833.31,598.53
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,855.3,610.92
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,871.8,619.74
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,884.8,626.38
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,893.42,631.9
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,898.54,635.31
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,898.44,635.51
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,894.85,633.62
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,886.04,628.48
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,873.73,621.2
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,856.23,609.37
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,835.35,595.43
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,809.58,579.56
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,780.74,561.61
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,747.03,540.32
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,710.69,516.16
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,669.79,488.95
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,626.85,459.55
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,580.06,425.66
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,532.03,389.96
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,480.39,351.3
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,427.93,310.78
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,372.61,266.44
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,318.29,221.86
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,261.9,175.64
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,208.02,131.56
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,151.05,87.56
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,101.81,53.95
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,55.22,31.02
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,37.59,25.74
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,29.16,18.19
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.6,8.08
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.42,1.94
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,30.21,19.26
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,37.18,25.87
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,50.6,31.54
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,94.61,51.79
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,145.45,86.01
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,196.7,125.78
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,255.18,173.39
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,309.87,219.05
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,366.4,265.4
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,420.71,309.0
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,475.59,351.65
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,526.76,390.27
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,577.28,427.14
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,623.69,459.99
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,668.49,490.76
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,708.54,517.45
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,746.24,541.64
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,780.17,562.2
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,811.31,580.77
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,837.02,596.94
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,859.48,611.05
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,876.03,620.15
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,889.07,627.09
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,897.71,632.61
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,902.83,636.04
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,902.7,634.95
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,899.07,631.77
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,890.63,626.97
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,878.67,620.03
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,861.04,609.82
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,839.98,597.4
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,814.44,581.78
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,785.78,564.06
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,750.79,542.03
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,713.46,517.29
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,672.62,490.26
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,629.75,461.05
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,582.71,427.14
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,534.33,391.34
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,483.2,353.15
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,430.83,312.81
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,374.79,268.03
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,319.73,222.96
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,263.07,176.61
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,206.33,130.41
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,151.96,88.33
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,102.46,54.37
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,55.79,31.21
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,37.65,25.77
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,28.8,17.86
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.78,6.96
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,14.11,1.16
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.57,17.95
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,35.22,24.31
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,49.56,30.02
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,93.94,50.6
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,145.01,85.34
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,200.0,128.36
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,256.6,174.61
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,311.96,221.1
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,369.07,268.22
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,423.45,312.18
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,478.18,355.04
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,529.25,393.9
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,579.49,430.89
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,625.84,463.99
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,670.45,494.9
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,711.09,522.28
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,749.4,546.9
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,782.65,566.93
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,812.9,584.8
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,838.65,601.11
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,861.14,615.33
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,878.17,625.08
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,891.67,632.63
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,900.29,638.15
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,905.4,641.55
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,904.82,641.42
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,900.75,639.19
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,891.88,633.7
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,879.51,626.08
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,861.59,613.93
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,840.35,599.72
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,814.59,583.59
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,785.77,565.43
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,752.1,543.97
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,715.8,519.68
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,674.62,492.19
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,631.44,462.6
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,584.27,428.48
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,535.72,392.48
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,483.95,353.89
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,430.92,313.11
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,375.7,268.91
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,321.24,224.25
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,264.4,177.74
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,207.51,131.38
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,152.83,88.91
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,102.81,54.36
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,55.31,30.47
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.06,24.43
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,27.59,16.82
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.96,5.73
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.14,0.4
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.6,17.93
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,52.75,32.17
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,97.22,53.58
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,148.67,88.8
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,200.97,129.96
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,260.14,178.5
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,315.04,224.39
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,371.82,270.93
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,426.67,314.93
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,482.11,357.96
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,533.03,396.84
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,583.59,434.17
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,629.7,466.53
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,674.16,496.71
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,714.62,523.56
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,752.73,547.84
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,785.53,567.26
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,815.42,584.6
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,840.57,600.39
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,862.46,614.13
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,792.67,563.92
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,687.38,486.72
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,807.28,574.08
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,900.87,637.01
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,900.23,635.3
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,896.2,632.35
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,781.45,556.0
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,632.15,450.96
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,657.66,470.38
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,670.86,480.55
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,743.31,535.82
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,778.75,564.42
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,742.48,541.03
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,709.89,518.95
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,668.15,491.22
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,624.68,461.53
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,577.32,427.36
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,528.84,391.45
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,476.98,351.98
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,423.72,310.43
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,368.53,266.44
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,314.32,222.15
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,258.44,176.55
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,205.69,133.56
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,152.92,92.36
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,104.64,58.47
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,59.34,34.71
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,40.04,27.83
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,28.25,17.38
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,17.9,4.31
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.13,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,29.97,18.98
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.64,28.01
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,57.3,36.32
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,100.51,59.22
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,149.23,92.84
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,198.67,131.1
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,253.62,175.42
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,288.19,209.64
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,302.32,225.16
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,378.54,281.78
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,474.06,353.14
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,524.75,391.33
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,574.95,428.16
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,622.2,461.84
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,664.26,491.06
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,704.45,518.18
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,742.5,543.19
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,775.49,563.47
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,805.72,581.71
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,830.92,597.51
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,853.02,611.28
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,870.17,620.88
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,884.01,628.38
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,892.29,633.13
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,897.2,635.81
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,896.98,635.63
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,893.41,633.44
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,884.27,627.5
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,871.77,619.52
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,854.21,607.12
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,833.4,592.76
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,807.82,576.32
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,779.29,557.98
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,744.31,535.37
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,707.05,509.88
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,670.25,485.44
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,626.57,455.79
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,578.99,421.77
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,530.49,386.27
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,478.2,347.89
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,426.0,308.35
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,368.55,263.41
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,314.14,219.68
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,258.23,174.7
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,205.53,132.3
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,152.52,91.79
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,105.34,59.38
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,61.07,36.03
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,39.79,27.34
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,28.87,17.64
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,17.82,3.14
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.93,18.78
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.57,26.95
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,58.38,36.23
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,100.51,58.01
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,150.15,92.38
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,200.33,131.07
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,256.57,176.31
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,311.03,221.63
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,369.5,269.26
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,423.73,312.65
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,479.1,355.62
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,530.77,394.4
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,579.81,430.04
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,626.34,462.9
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,671.47,493.79
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,711.39,520.25
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,749.04,544.06
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,782.28,563.69
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,812.69,581.24
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,838.02,596.86
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,860.15,610.43
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,877.24,619.52
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,890.92,626.49
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,898.94,631.25
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,903.49,633.96
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,902.8,632.52
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,898.66,629.04
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,889.73,623.95
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,877.35,616.77
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,859.4,606.11
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,838.15,593.38
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,812.45,577.48
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,783.72,559.6
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,747.07,536.43
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,708.6,510.73
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,667.7,483.8
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,628.35,457.13
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,580.37,422.9
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,531.42,387.13
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,479.09,348.7
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,426.79,309.04
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,369.65,264.14
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,315.46,220.44
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,259.38,175.23
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,206.4,132.5
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,152.81,91.48
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,105.05,58.58
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,60.18,34.91
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,40.12,27.58
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.78,16.68
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.08,1.48
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,16.51,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,32.24,20.58
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,43.37,30.97
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,63.44,41.08
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,103.44,63.26
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,151.22,96.56
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,202.2,135.58
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,257.44,179.67
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,311.01,223.78
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,367.17,269.18
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,421.08,311.31
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,477.67,354.03
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,528.52,391.9
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,579.02,428.31
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,625.94,461.27
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,671.69,492.52
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,712.47,519.55
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,751.19,544.58
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,777.88,560.53
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,808.45,578.54
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,833.31,593.87
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,855.1,607.25
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,872.44,616.86
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,886.56,624.46
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,894.72,629.33
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,899.53,632.21
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,898.34,630.44
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,893.84,626.71
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,884.72,621.17
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,872.28,613.62
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,854.01,602.44
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,832.66,589.35
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,806.15,572.67
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,776.77,554.13
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,748.93,536.41
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,711.43,511.31
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,669.75,484.04
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,626.37,454.89
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,578.43,421.02
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,529.71,385.69
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,476.44,346.78
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,423.95,307.19
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,368.66,263.88
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,315.07,220.92
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,259.13,176.17
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,206.65,134.18
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,154.14,94.06
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,107.38,61.69
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,61.19,36.1
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,40.41,27.65
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,28.44,17.03
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.76,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.2,17.94
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,38.21,26.48
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,60.36,36.76
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,102.01,63.42
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,137.83,92.69
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,188.34,126.42
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,260.2,179.59
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,315.69,225.59
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,375.24,273.85
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,429.75,317.21
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,485.65,360.3
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,537.88,399.35
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,587.39,435.23
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,634.58,468.53
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,680.42,499.93
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,720.82,526.78
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,758.91,550.66
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,792.85,570.94
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,823.98,589.19
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,849.65,604.05
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,872.07,616.8
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,889.77,626.85
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,904.04,634.78
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,912.18,640.23
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,916.76,643.57
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,916.0,643.63
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,911.7,641.57
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,902.51,636.22
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,889.8,628.71
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,871.4,616.57
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,849.63,602.32
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,823.36,587.19
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,793.99,569.95
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,688.12,495.77
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,571.44,411.55
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,624.9,453.41
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,637.15,464.99
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,589.02,430.12
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,539.69,393.8
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,488.02,355.44
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,434.94,314.84
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,378.27,269.91
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,322.77,224.82
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,265.34,178.19
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,208.25,131.89
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,153.1,89.22
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,103.37,54.72
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,56.01,30.02
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.84
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.21,14.36
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,15.4,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,30.19,18.74
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.95,28.88
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,62.99,39.5
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,103.45,62.1
