Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,154.35,98.2
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,203.78,136.48
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,260.08,181.84
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,314.16,226.64
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,370.73,272.63
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,425.07,315.91
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,482.39,360.2
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,533.84,398.85
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,584.81,435.91
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,632.48,468.63
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,674.93,496.74
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,715.13,523.54
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,753.12,547.81
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,786.5,567.85
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,817.25,585.97
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,842.74,601.76
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,865.08,615.53
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,882.41,625.12
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,896.37,632.62
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,904.26,637.64
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,908.69,640.6
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,907.89,639.03
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,903.65,635.41
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,894.64,629.9
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,882.2,622.32
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,864.22,610.27
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,842.99,596.23
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,816.47,579.78
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,786.96,561.38
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,752.3,539.7
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,715.15,515.48
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,674.01,488.52
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,630.99,459.52
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,585.25,426.81
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,535.29,390.33
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,482.67,351.6
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,430.08,311.62
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,365.58,261.9
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,309.13,217.8
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,258.96,176.32
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,206.15,132.12
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,152.11,90.56
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,104.02,57.19
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,58.79,32.99
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,37.83,25.34
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,27.64,16.06
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,19.46,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,27.7,16.55
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,35.67,24.31
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,58.81,34.25
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,99.07,63.85
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,121.39,86.86
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,162.57,117.21
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,213.87,156.17
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,260.33,192.37
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,310.65,231.22
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,370.18,275.72
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,431.04,320.46
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,505.32,375.38
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,586.35,434.61
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,609.93,448.66
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,611.79,446.76
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,685.69,499.69
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,753.16,546.7
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,786.2,566.3
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,816.41,584.06
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,797.45,568.36
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,748.21,530.45
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,829.28,588.41
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,890.2,628.18
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,898.32,633.01
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,903.08,636.17
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,902.18,636.09
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,897.94,634.01
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,888.65,628.28
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,876.04,620.53
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,857.13,609.02
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,835.12,595.55
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,808.81,578.83
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,779.64,560.23
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,704.4,507.04
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,620.73,447.0
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,636.42,460.93
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,629.72,458.21
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,581.89,423.85
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,533.05,388.15
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,479.99,349.26
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,425.91,308.46
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,370.11,264.65
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,315.6,220.83
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,259.06,175.51
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,205.91,132.82
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,152.63,92.02
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,105.33,59.15
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,60.85,34.95
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.57,25.09
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.85,14.53
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.98,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,15.32,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,30.02,18.29
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,41.57,29.22
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,65.37,41.02
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,105.61,64.48
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,153.92,98.8
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,205.69,139.03
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,261.06,183.5
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,314.59,227.45
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,370.92,272.81
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,424.93,314.87
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,480.68,356.88
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,532.57,395.3
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,583.47,431.79
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,630.36,464.36
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,676.15,495.19
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,716.73,521.55
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,755.23,545.82
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,789.1,564.56
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,820.31,580.92
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,836.22,589.65
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,858.13,602.29
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,881.3,614.69
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,889.63,617.72
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,897.57,622.39
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,902.22,625.12
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,901.34,623.23
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,897.18,619.45
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,810.73,561.19
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,708.26,490.44
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,783.55,545.87
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,833.48,582.63
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,806.45,565.33
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,776.78,546.32
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,741.35,523.05
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,700.87,496.29
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,658.69,468.13
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,615.33,438.65
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,568.2,406.24
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,520.52,372.67
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,468.31,335.65
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,416.95,298.18
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,358.56,254.2
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,306.46,213.9
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,252.53,172.29
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,202.67,133.79
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,152.68,96.67
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,108.91,66.52
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,67.45,42.2
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,44.83,30.79
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,29.23,16.88
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.79,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,12.4,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,24.32,13.77
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,46.16,33.19
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,72.99,51.68
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,108.16,76.64
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,149.46,107.27
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,163.36,120.78
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,168.2,126.79
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,240.6,180.34
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,329.58,247.15
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,357.47,269.25
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,384.54,289.68
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,390.56,293.86
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,395.71,296.67
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,426.71,317.93
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,457.29,338.27
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,370.49,274.55
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,277.11,205.1
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,331.23,244.78
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,377.75,277.69
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,226.67,167.55
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,73.8,51.84
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,83.58,59.56
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,93.39,67.06
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,111.81,81.23
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,130.29,95.35
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,114.83,83.47
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,99.38,71.61
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,100.18,72.28
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,100.95,72.92
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,198.82,147.62
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,297.41,220.74
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,403.28,299.59
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,505.32,373.87
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,517.35,383.66
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,534.19,397.12
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,548.13,409.51
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,560.43,419.95
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,527.87,396.84
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,491.26,370.23
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,274.88,209.54
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,84.82,62.46
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,131.27,99.6
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,171.82,131.25
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,145.93,111.22
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,121.3,92.14
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,97.71,73.46
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,76.03,56.18
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,55.25,39.41
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,36.25,24.88
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,21.34,11.2
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.1,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.36,11.34
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,38.78,27.15
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,56.7,40.57
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,78.32,57.73
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,101.95,76.43
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,118.35,90.16
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,132.1,101.49
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,134.28,103.23
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,135.12,103.72
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,159.69,122.59
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,185.05,141.86
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,201.6,154.36
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,218.41,167.0
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,323.27,247.71
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,437.21,333.11
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,461.8,350.82
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,486.75,369.04
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,472.65,357.16
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,444.35,334.94
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,456.91,343.87
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,469.11,352.38
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,574.64,430.65
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,681.45,507.65
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,419.41,317.61
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,151.0,112.64
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,158.77,119.0
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,166.46,124.97
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,99.53,72.97
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,33.47,20.93
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,87.79,63.92
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,142.41,106.65
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,173.66,130.94
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,204.81,155.07
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,182.57,138.08
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,160.56,121.24
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,130.57,98.21
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,101.05,75.27
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,98.86,73.76
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,96.68,72.24
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,132.71,101.22
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,167.7,129.2
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,148.4,114.21
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,129.57,99.58
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,111.64,85.72
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,94.23,72.11
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,77.15,58.26
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,60.27,44.32
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,44.4,31.06
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,28.89,18.94
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,16.92,7.69
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,9.86,2.24
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,19.37,10.91
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,28.9,18.35
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,39.7,27.5
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,50.53,36.53
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,59.27,43.68
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,68.0,50.7
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,86.24,65.4
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,104.62,80.01
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,83.58,62.56
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,62.33,45.09
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,54.85,38.92
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,47.38,32.78
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,96.06,71.52
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,145.37,109.91
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,152.73,115.36
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,160.2,120.97
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,158.03,119.09
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,155.82,117.23
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,139.06,104.07
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,122.18,90.81
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,127.46,94.72
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,132.75,98.59
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,156.55,116.96
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,180.42,135.24
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,216.85,162.86
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,253.36,190.26
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,262.72,197.23
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,271.96,204.2
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,253.58,190.59
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,235.25,177.04
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,302.95,228.78
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,361.37,272.81
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,305.43,231.19
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,243.32,184.71
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,236.56,180.08
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,229.66,175.18
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,178.02,135.63
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,127.74,96.63
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,154.89,118.48
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,180.6,138.9
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,114.77,87.2
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,50.55,35.83
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,43.45,30.27
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,36.37,24.6
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,29.72,19.13
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,23.08,13.59
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,16.87,8.35
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,10.68,3.45
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.15,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.71,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,6.4,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,12.35,4.16
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,23.94,14.79
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,35.57,23.87
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,48.67,34.95
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,61.83,45.88
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,58.46,42.9
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,54.7,39.58
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,63.49,46.61
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,72.29,53.56
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,117.51,89.52
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,163.6,125.36
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,197.58,151.42
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,232.57,177.97
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,255.69,194.74
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,273.04,206.99
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,287.86,217.57
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,302.68,228.08
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,325.19,243.88
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,347.93,259.63
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,357.61,265.96
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,366.99,272.09
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,373.51,276.45
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,379.88,280.72
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,480.1,352.89
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,593.67,431.24
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,608.64,440.88
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,622.46,450.6
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,329.22,245.4
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,33.46,20.7
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,159.47,119.11
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,287.54,215.23
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,314.87,235.23
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,331.33,247.66
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,321.58,240.98
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,311.62,234.24
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,206.74,155.81
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,113.71,84.34
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,126.85,95.03
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,139.83,105.48
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,150.85,114.67
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,161.17,123.33
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,136.02,103.89
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,111.74,85.03
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,96.15,72.98
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,80.68,60.79
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,65.74,48.68
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,50.95,36.47
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,37.52,25.24
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,23.95,14.6
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,14.01,4.95
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.79
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,16.47,8.35
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,24.75,14.82
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,34.71,23.23
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,31.54
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,102.34,77.05
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,165.12,126.22
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,182.34,140.42
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,197.58,152.62
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,262.93,202.78
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,330.47,253.96
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,382.66,293.4
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,446.09,340.68
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,455.39,346.01
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,469.01,354.3
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,477.64,359.49
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,483.87,362.81
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,529.18,394.73
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,575.62,426.77
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,585.49,432.79
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,594.05,438.09
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,663.26,486.39
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,721.4,526.04
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,574.83,422.07
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,424.14,312.48
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,311.91,231.6
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,193.46,143.48
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,318.79,237.69
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,437.12,323.5
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,407.68,301.9
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,378.42,280.92
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,481.4,357.86
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,566.46,419.72
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,459.53,342.13
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,348.48,260.55
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,408.45,307.52
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,451.27,340.62
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,335.05,254.03
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,216.23,163.93
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,179.82,136.74
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,144.7,109.99
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,133.83,101.84
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,123.01,93.61
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,105.69,80.29
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,88.72,67.05
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,72.06,53.61
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,55.59,40.08
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,40.51,27.54
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,25.62,15.88
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,14.43,4.95
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,12.8,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,23.82,12.88
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,39.58,27.91
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,63.17,42.82
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,94.26,65.52
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,130.26,93.64
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,139.31,104.44
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,137.41,105.39
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,124.17,94.98
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,110.53,84.01
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,154.81,118.59
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,200.83,153.82
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,261.02,199.69
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,319.69,243.6
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,390.17,295.91
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,456.96,344.58
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,513.15,384.88
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,582.26,433.48
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,516.12,383.45
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,442.13,327.88
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,515.13,380.47
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,577.9,424.1
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,616.28,450.61
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,654.56,476.98
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,669.84,486.9
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,696.34,504.32
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,586.1,426.61
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,474.29,346.78
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,629.39,459.42
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,763.53,551.86
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,755.26,545.85
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,744.43,539.47
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,553.36,406.8
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,360.21,266.82
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,518.76,386.96
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,649.61,480.96
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,609.21,453.11
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,567.44,425.01
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,540.18,406.48
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,511.13,385.55
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,436.92,330.11
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,374.4,282.79
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,343.73,257.46
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,307.42,225.66
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,252.43,180.43
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,199.73,136.7
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,145.12,93.19
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,99.25,59.3
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,56.52,33.49
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,32.97,22.07
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,20.83,9.1
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,25.59,13.95
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,37.23,25.76
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,67.97,41.11
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,109.28,67.55
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,159.23,104.95
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,212.62,148.01
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,269.35,194.76
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,323.97,240.8
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,381.51,288.45
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,388.34,296.95
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,368.86,282.59
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,382.9,293.19
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,399.78,305.23
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,450.6,342.41
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,513.22,387.34
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,564.94,424.63
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,618.67,462.89
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,601.41,447.43
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,567.57,420.6
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,566.33,418.83
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,563.35,415.68
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,569.4,418.59
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,574.52,420.81
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,498.58,366.32
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,434.73,319.88
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,614.53,451.63
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,765.57,557.61
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,752.3,547.43
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,737.33,537.21
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,571.63,420.3
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,410.94,303.15
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,628.6,467.65
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,788.31,582.81
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,754.79,559.2
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,718.21,534.21
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,675.49,504.23
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,631.24,472.63
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,477.54,359.21
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,336.43,253.15
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,354.8,268.18
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,354.67,267.47
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,263.6,198.55
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,188.4,142.2
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,209.12,152.44
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,202.05,137.07
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,148.75,95.08
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,100.06,59.57
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,57.37,34.08
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,34.39,22.95
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,20.46,7.99
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.83,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,11.92,4.42
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,18.11,9.27
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,25.98,15.9
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,33.87,22.46
