Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,36.37,24.48
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,38.87,26.45
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,50.54,35.89
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,62.25,45.24
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,76.08,56.11
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,89.94,66.86
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,85.39,63.0
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,80.83,59.18
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,102.29,75.86
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,123.93,92.46
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,123.18,91.68
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,122.47,90.97
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,138.75,103.54
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,155.23,116.2
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,175.33,131.55
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,195.57,146.93
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,218.52,163.95
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,241.56,180.87
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,236.97,177.31
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,232.26,173.75
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,278.52,208.45
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,324.97,242.81
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,227.07,169.67
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,131.0,96.59
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,246.03,184.67
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,356.49,266.65
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,249.46,187.31
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,157.38,117.71
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,140.54,104.95
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,123.94,92.19
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,161.3,121.48
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,198.35,150.23
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,199.37,151.26
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,200.02,152.09
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,305.41,233.97
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,377.01,285.91
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,334.99,251.47
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,290.06,214.29
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,238.24,172.02
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,189.18,131.77
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,140.53,93.6
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,98.13,62.39
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,58.76,37.23
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,35.34,23.8
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,18.16,5.68
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.68,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,14.85,5.52
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,30.22,20.06
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,45.54,32.17
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,64.03,47.77
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,82.95,63.47
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,103.52,80.0
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,125.21,97.29
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,159.5,124.5
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,193.84,151.53
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,241.41,188.37
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,292.69,227.63
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,361.67,280.42
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,429.86,331.79
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,465.06,356.67
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,499.99,381.01
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,524.96,397.72
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,548.68,413.2
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,537.51,402.25
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,522.99,389.09
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,493.35,366.49
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,473.89,351.05
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,561.6,412.25
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,637.19,462.24
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,511.98,374.02
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,370.67,273.01
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,372.96,275.42
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,374.95,276.73
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,380.33,281.1
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,385.38,285.24
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,358.83,266.55
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,332.42,247.93
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,268.47,201.25
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,217.56,163.54
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,210.07,158.36
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,202.59,153.03
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,203.51,154.1
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,204.29,155.07
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,155.84,117.99
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,108.52,81.24
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,128.31,97.46
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,147.61,113.22
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,129.12,98.9
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,111.13,84.94
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,95.07,72.44
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,79.13,59.8
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,63.73,47.22
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,48.49,34.54
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,34.63,22.85
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,20.63,11.64
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,10.29,0.15
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,49.27,35.06
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,92.75,70.19
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,158.31,121.52
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,228.99,176.46
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,215.84,165.91
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,192.78,147.29
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,271.61,208.1
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,358.75,273.86
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,370.18,281.09
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,388.87,293.78
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,506.52,381.89
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,634.05,474.32
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,603.13,449.4
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,553.85,412.04
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,508.37,378.33
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,446.48,332.41
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,490.59,364.17
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,548.8,404.98
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,496.17,366.69
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,456.47,337.69
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,723.69,538.08
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,928.07,679.61
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,826.57,607.17
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,694.43,509.6
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,799.83,589.61
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,863.13,634.81
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,640.36,477.13
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,388.36,288.48
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,471.49,352.52
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,545.24,407.38
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,611.24,460.23
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,644.88,488.56
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,593.26,450.01
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,541.45,410.9
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,486.04,367.96
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,431.31,324.5
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,372.99,277.49
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,317.08,231.39
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,258.47,183.21
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,204.15,138.32
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,149.47,95.15
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,99.99,58.95
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,55.71,32.28
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.47,20.26
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.9,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,23.35,11.15
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,36.16,24.71
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,72.24,43.43
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,114.52,71.64
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,165.82,110.82
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,180.51,131.79
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,168.09,128.36
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,227.26,174.4
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,297.43,229.25
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,394.67,304.19
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,513.12,395.31
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,566.33,435.7
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,619.21,474.89
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,669.15,511.03
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,713.24,542.26
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,754.9,571.24
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,794.34,597.67
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,829.36,619.88
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,861.79,640.15
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,887.63,656.57
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,910.21,670.79
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,927.64,681.91
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,941.52,690.75
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,949.04,695.46
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,952.97,697.93
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,952.36,696.1
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,948.15,692.01
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,937.57,684.92
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,923.45,675.62
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,903.17,662.3
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,879.55,646.85
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,851.0,628.11
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,819.46,607.34
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,780.26,581.37
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,745.72,558.13
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,700.46,527.0
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,653.56,494.04
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,602.12,456.1
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,550.26,416.98
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,493.83,374.0
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,437.95,330.23
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,379.09,282.59
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,322.46,235.71
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,262.83,186.54
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,207.52,140.71
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,151.89,96.53
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,103.7,61.23
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,56.08,32.18
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,31.52,20.18
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.45,9.51
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,30.4,19.96
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,71.9,38.23
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,119.62,69.73
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,175.76,113.23
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,231.98,160.14
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,295.54,213.71
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,354.31,264.1
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,415.16,315.03
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,473.1,361.82
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,530.48,406.7
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,584.01,447.29
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,636.65,485.94
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,685.6,520.96
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,732.83,553.6
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,774.58,581.16
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,813.81,606.73
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,847.77,627.47
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,878.66,645.99
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,904.58,662.4
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,927.05,676.55
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,942.17,684.54
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,953.33,690.03
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,960.52,694.42
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,964.0,696.55
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,961.46,694.89
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,955.24,690.99
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,944.42,683.93
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,929.98,674.65
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,908.54,661.13
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,883.85,645.52
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,855.0,626.91
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,823.16,606.27
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,782.24,579.4
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,746.03,555.43
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,701.42,525.21
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,655.13,493.1
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,401.06,305.68
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,159.56,119.43
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,329.52,252.08
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,438.93,330.79
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,379.35,282.13
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,322.08,234.92
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,262.12,185.55
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,206.43,139.4
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,150.01,94.76
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,101.52,59.38
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,54.14,30.43
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,29.31,18.24
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,20.24,8.31
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.64,21.82
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,74.45,41.58
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,120.76,72.77
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,175.8,115.55
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,230.99,161.48
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,291.28,211.93
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,349.4,260.9
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,410.02,310.69
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,467.98,356.52
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,526.12,400.98
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,580.11,441.6
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,633.55,480.59
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,678.18,511.49
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,725.33,543.14
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,766.96,568.78
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,806.24,592.19
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,840.16,612.15
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,871.29,630.12
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,896.93,645.18
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,919.24,658.09
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,936.23,667.62
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,949.69,674.99
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,957.24,678.74
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,961.11,680.33
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,959.41,677.9
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,954.03,673.37
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,830.58,592.49
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,675.93,483.92
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,802.47,577.85
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,883.74,633.58
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,854.6,614.73
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,822.44,594.98
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,708.52,517.58
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,579.43,425.5
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,523.75,388.14
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,470.54,351.21
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,338.67,255.09
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,213.11,160.73
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,284.4,216.56
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,333.67,252.99
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,338.35,253.32
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,318.75,232.34
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,259.27,183.5
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,204.12,137.96
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,148.1,93.41
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,99.89,58.07
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,52.72,29.23
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,27.81,16.87
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,11.52,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,20.85,8.26
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,33.91,22.78
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,72.73,42.14
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,116.34,71.76
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,171.7,114.21
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,224.99,157.3
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,284.09,205.24
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,340.76,251.02
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,400.32,297.52
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,406.94,304.03
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,387.94,289.79
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,496.65,369.27
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,620.42,455.69
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,588.56,428.66
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,525.17,380.73
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,589.9,427.23
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,669.56,481.37
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,690.98,494.45
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,699.43,499.79
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,716.48,511.27
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,731.51,521.3
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,848.55,604.3
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,932.24,659.81
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,909.2,644.03
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,855.65,605.81
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,911.34,647.99
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,936.95,665.69
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,925.56,659.05
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,910.79,650.69
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,811.18,584.73
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,684.0,495.33
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,648.21,473.32
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,612.23,450.11
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,693.08,512.81
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,741.76,551.36
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,669.74,499.03
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,595.69,445.57
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,503.38,378.7
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,414.28,313.04
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,325.71,247.6
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,248.31,189.44
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,244.33,185.98
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,232.54,175.16
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,192.74,143.33
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,154.5,112.42
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,116.27,81.94
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,81.14,54.61
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,49.86,32.17
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,27.62,16.6
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,19.36,6.87
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,33.43,22.45
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,72.86,41.93
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,117.38,72.63
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,173.65,116.16
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,226.58,159.42
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,284.73,206.96
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,341.24,252.28
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,400.66,298.13
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,457.05,339.95
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,514.86,380.92
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,567.67,419.02
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,620.33,456.03
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,595.53,435.88
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,540.75,394.72
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,530.81,387.99
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,526.97,384.56
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,577.13,419.54
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,641.49,462.88
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,626.11,451.38
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,621.18,447.39
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,795.53,571.67
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,930.3,660.67
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,812.34,580.3
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,642.41,461.09
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,550.69,398.56
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,443.48,322.82
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,710.79,518.17
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,907.61,649.91
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,886.92,635.67
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,873.86,628.59
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,844.14,611.39
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,811.63,592.36
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,685.39,504.75
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,560.82,414.86
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,616.0,458.96
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,641.8,480.06
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,590.8,443.09
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,538.41,404.76
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,482.55,363.28
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,427.53,321.16
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,369.0,274.8
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,312.88,229.16
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,254.21,181.38
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,200.24,137.09
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,142.41,91.17
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,95.35,56.41
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,51.94,29.53
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.96,15.75
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.29
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,34.89,20.89
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,73.82,43.36
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,117.79,74.3
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,170.53,115.61
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,226.35,161.69
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,284.72,210.09
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,340.87,256.61
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,400.02,304.38
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,456.28,348.8
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,514.24,393.24
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,567.66,433.81
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,619.81,472.51
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,668.63,507.28
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,716.68,540.72
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,631.41,474.58
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,498.65,372.85
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,687.24,514.39
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,855.38,631.74
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,880.5,646.65
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,902.5,660.53
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,917.09,669.88
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,928.14,677.04
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,934.97,681.25
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,938.42,683.37
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,858.98,627.66
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,742.89,542.59
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,845.18,620.28
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,906.2,664.2
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,886.8,651.34
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,864.18,636.95
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,845.49,625.26
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,813.66,604.63
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,772.25,577.6
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,729.46,548.4
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,485.5,370.2
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,234.64,177.68
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,262.23,200.13
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,279.02,213.54
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,378.33,290.45
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,426.67,324.27
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,368.19,276.65
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,311.82,230.05
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,253.22,181.68
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,199.26,136.9
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,141.41,90.72
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,94.27,55.7
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,50.63,28.48
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.47,14.35
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.57,5.22
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,34.33,19.95
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,73.53,42.66
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,88.63,60.47
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,78.28,59.21
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,75.4,56.68
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,72.21,53.8
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,111.06,85.03
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,151.22,116.9
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,212.79,165.04
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,274.77,212.8
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,245.86,189.28
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,206.13,157.3
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,232.08,176.71
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,258.47,196.12
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,432.29,329.1
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,607.71,457.87
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,621.09,465.74
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,632.21,472.67
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,618.12,461.62
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,615.04,458.31
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,635.96,472.22
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,656.13,485.4
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,830.69,615.47
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,954.66,700.92
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,874.96,644.7
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,755.49,555.9
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,663.06,489.75
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,557.68,413.11
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,524.61,389.9
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,477.92,356.54
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,683.01,513.67
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,815.09,610.42
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,777.33,584.43
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,737.35,557.7
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,692.62,527.64
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,646.19,494.73
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,343.36,267.25
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,54.81,38.23
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,272.4,212.12
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,432.28,331.15
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,370.73,280.15
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,313.05,231.91
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,253.64,182.15
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,198.75,135.87
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,141.98,90.72
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,92.66,54.42
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,48.95,27.11
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,23.96,12.88
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.87,4.21
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,33.97,18.83
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,76.63,43.57
