Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,84.58,56.33
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,66.92,49.86
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,162.57,118.15
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,290.76,215.32
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,306.98,234.08
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,298.03,229.96
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,338.26,261.15
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,379.08,291.94
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,420.02,322.84
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,461.6,353.75
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,496.59,378.09
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,529.85,400.66
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,565.83,426.11
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,601.57,451.1
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,569.06,426.0
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,544.3,406.34
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,542.78,404.48
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,539.83,401.52
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,598.02,443.13
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,656.67,484.09
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,591.25,436.2
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,508.5,376.04
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,586.94,433.72
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,648.35,478.15
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,632.9,466.95
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,616.56,455.53
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,624.03,462.08
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,642.83,476.26
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,685.77,509.7
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,732.95,545.1
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,702.46,524.34
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,669.19,501.82
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,597.06,449.51
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,520.66,393.72
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,471.64,358.11
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,423.82,322.66
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,415.24,316.62
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,389.36,296.19
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,322.97,244.11
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,258.24,193.09
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,210.26,154.3
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,165.58,117.87
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,121.2,82.65
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,82.28,53.06
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,47.02,28.8
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,23.36,11.9
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.34,3.14
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,36.9,21.74
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,75.42,46.39
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,118.7,77.67
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,170.88,118.46
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,222.95,160.75
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,286.27,212.24
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,341.84,257.72
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,400.64,304.58
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,457.93,349.19
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,517.78,394.48
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,570.92,434.25
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,624.02,473.0
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,671.24,505.84
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,719.33,538.42
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,670.45,498.9
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,590.22,436.96
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,621.21,457.79
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,651.64,477.3
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,657.4,480.03
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,646.75,471.93
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,456.7,336.91
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,237.82,175.21
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,496.88,367.66
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,747.14,540.33
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,573.65,418.23
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,399.5,292.82
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,541.05,396.9
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,677.75,492.73
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,674.38,490.73
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,668.94,488.21
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,658.13,481.81
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,644.79,473.65
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,620.46,457.79
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,594.04,440.33
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,541.69,404.14
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,491.09,368.68
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,526.38,396.99
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,536.14,404.83
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,479.5,362.17
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,423.93,319.45
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,364.66,272.29
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,308.17,226.27
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,249.02,178.19
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,191.74,131.41
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,137.2,88.21
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,90.81,53.91
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,47.83,26.69
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.46
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,17.07,2.17
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,36.35,20.06
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,76.81,44.73
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,121.98,77.4
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,179.1,122.6
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,232.93,167.05
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,292.04,215.51
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,348.82,262.04
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,408.65,309.69
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,464.74,353.2
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,521.53,395.79
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,574.54,435.24
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,627.5,473.66
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,676.23,507.24
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,721.46,537.63
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,763.22,565.92
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,803.0,591.51
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,740.01,542.45
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,646.56,471.44
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,691.18,503.12
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,736.15,533.86
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,667.53,484.11
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,579.66,421.15
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,692.58,502.39
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,790.05,570.24
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,884.21,637.52
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,949.11,681.7
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,832.62,601.8
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,700.07,506.96
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,801.9,583.66
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,874.93,635.97
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,720.1,527.56
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,550.39,404.61
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,532.31,393.72
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,512.61,380.73
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,528.02,394.13
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,525.02,393.99
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,465.54,350.64
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,409.42,309.37
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,351.58,266.7
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,291.15,221.4
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,251.41,190.71
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,213.72,161.15
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,174.51,130.31
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,137.7,101.07
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,101.44,72.48
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,68.82,47.08
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,40.58,25.78
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,19.5,7.76
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,10.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.68,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,14.72,0.26
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,37.23,22.16
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,73.4,47.42
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,51.16,32.89
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,13.16,5.33
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,17.3,8.75
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,21.45,12.12
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,15.67,7.27
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.9,2.47
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,140.26,107.47
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,279.76,215.14
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,290.07,221.86
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,298.65,227.48
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,365.23,276.77
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,447.0,335.52
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,480.13,358.14
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,513.45,380.83
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,618.08,454.56
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,715.22,520.38
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,691.8,500.94
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,648.85,469.55
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,580.7,420.7
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,493.6,358.31
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,621.41,449.41
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,748.8,535.46
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,732.05,523.21
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,713.8,511.28
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,815.98,584.72
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,901.25,644.2
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,881.41,631.7
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,858.51,618.29
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,827.89,599.37
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,794.92,578.68
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,762.1,558.32
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,725.78,535.14
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,660.01,489.47
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,592.89,442.21
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,551.62,413.76
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,512.55,385.65
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,258.08,197.01
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,28.94,17.67
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,25.19,14.82
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,21.45,11.84
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,122.56,87.8
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,187.92,129.89
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,133.59,86.88
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,87.7,52.94
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,45.76,25.64
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,20.08,7.2
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,37.89,21.46
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,77.89,47.8
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,121.92,80.3
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,174.86,122.26
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,227.96,165.72
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,287.3,214.0
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,276.7,211.06
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,241.48,185.64
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,301.88,231.76
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,368.72,281.69
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,494.33,376.32
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,627.74,473.84
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,526.78,396.09
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,368.46,275.27
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,315.21,235.89
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,248.91,185.79
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,399.72,297.68
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,559.79,409.61
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,643.96,467.21
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,715.95,516.09
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,644.66,465.86
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,585.02,423.49
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,551.03,399.95
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,499.57,363.98
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,527.25,383.59
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,570.22,412.91
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,560.51,406.36
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,550.08,399.67
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,548.33,399.41
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,545.39,398.3
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,689.79,505.09
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,795.94,582.01
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,758.22,556.8
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,718.51,530.89
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,489.78,367.84
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,260.8,195.83
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,314.68,238.59
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,350.74,266.38
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,188.52,143.41
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,33.92,21.72
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,29.75,18.51
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,25.59,15.21
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,121.63,87.9
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,183.81,128.9
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,130.48,86.89
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,84.27,52.54
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,44.55,25.72
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.85,5.16
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,38.03,21.61
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,76.24,47.35
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,121.23,80.85
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,173.52,122.12
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,226.03,165.16
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,284.51,213.0
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,340.06,258.12
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,399.14,304.94
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,407.11,311.97
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,390.61,298.94
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,500.32,382.44
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,623.36,473.36
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,671.95,506.5
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,719.91,538.83
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,678.17,505.08
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,612.96,454.67
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,741.2,547.88
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,870.73,636.65
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,711.64,522.08
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,496.59,364.62
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,614.98,450.32
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,735.23,532.86
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,750.73,542.78
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,764.64,552.37
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,737.76,533.56
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,709.46,513.98
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,596.93,435.5
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,485.71,356.2
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,566.33,416.03
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,641.41,470.07
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,611.65,450.33
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,568.16,421.46
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,670.52,499.79
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,731.99,547.31
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,552.19,415.58
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,378.83,285.31
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,318.1,240.99
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,270.04,205.08
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,298.2,227.82
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,314.75,240.36
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,271.07,205.97
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,228.51,171.96
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,185.15,137.26
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,144.56,104.46
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,102.78,71.26
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,68.63,44.88
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,38.83,23.3
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,17.79,2.91
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,9.39,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.81,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,37.64,18.49
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,82.38,45.62
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,89.92,60.03
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,68.84,51.42
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,86.77,65.87
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,104.91,80.09
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,141.09,108.65
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,185.2,143.32
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,205.91,158.91
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,226.57,174.24
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,242.08,185.32
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,257.35,196.08
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,283.95,215.44
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,311.01,234.88
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,351.41,264.72
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,392.84,294.98
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,506.17,378.09
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,610.41,452.25
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,792.88,586.14
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,933.62,682.04
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,820.56,601.95
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,650.29,476.59
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,831.59,611.04
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,963.69,701.64
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,848.62,621.33
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,699.67,512.0
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,399.66,299.37
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,106.12,76.7
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,141.14,104.08
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,176.28,131.1
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,166.36,123.62
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,156.5,116.25
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,198.16,148.46
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,239.82,180.41
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,316.96,240.21
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,388.78,294.8
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,420.24,319.8
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,430.57,328.39
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,439.9,335.91
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,426.66,324.49
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,368.6,277.23
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,311.6,229.7
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,250.39,179.02
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,194.5,132.38
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,136.66,86.24
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,88.15,50.28
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,42.02,21.29
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.85,0.61
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.85,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,5.33,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,9.03,1.72
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,13.98,5.92
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,18.94,10.09
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,89.28,66.58
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,166.44,127.93
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,285.61,219.01
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,426.22,327.06
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,395.24,304.67
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,319.76,245.63
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,381.97,293.29
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,459.64,351.31
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,492.2,373.81
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,511.72,386.79
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,566.18,425.67
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,609.13,455.88
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,760.01,567.36
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,888.1,654.8
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,913.35,670.13
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,935.3,683.98
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,805.33,592.7
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,617.46,453.65
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,716.24,526.29
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,811.67,593.77
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,585.75,432.76
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,341.4,252.21
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,674.84,504.16
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,934.63,682.44
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,864.1,633.66
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,771.27,566.13
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,697.81,516.46
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,640.16,476.47
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,651.33,486.83
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,645.28,484.67
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,439.05,333.05
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,234.24,176.67
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,385.56,295.72
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,492.08,375.88
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,315.12,241.64
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,156.91,119.31
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,135.51,102.98
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,114.77,86.82
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,163.3,120.91
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,179.62,125.58
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,125.1,83.06
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,79.64,49.73
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,40.89,23.26
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,14.98,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,38.75,21.04
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,79.98,48.91
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,53.58,33.09
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.75,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,78.36,57.73
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,157.28,120.59
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,278.16,213.55
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,418.75,322.27
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,476.5,367.34
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,536.1,412.85
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,518.68,398.39
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,474.2,362.55
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,602.76,460.1
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,739.48,560.13
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,656.11,494.15
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,524.38,392.86
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,582.94,435.22
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,658.34,487.64
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,802.52,593.77
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,936.63,685.73
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,944.22,687.98
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,961.18,697.38
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,968.04,701.27
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,971.33,703.02
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,968.15,700.98
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,961.41,696.8
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,949.26,688.92
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,933.66,678.92
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,911.03,664.66
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,885.29,648.39
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,855.19,628.97
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,831.0,613.56
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,690.49,514.22
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,552.36,412.11
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,615.2,462.14
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,649.36,489.46
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,595.25,449.79
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,541.15,409.67
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,482.46,365.63
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,425.14,321.37
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,362.9,271.75
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,304.17,223.84
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,242.88,174.01
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,184.6,126.45
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,128.57,82.55
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,82.55,48.82
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,40.32,21.25
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,39.11,21.74
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,79.47,49.53
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,126.86,85.01
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,183.25,129.72
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,239.36,175.57
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,308.87,232.31
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,368.32,281.69
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,431.21,332.66
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,492.07,380.32
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,555.9,428.9
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,609.67,468.53
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,663.85,507.3
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,715.07,543.03
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,765.47,576.54
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,808.33,604.7
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,840.41,625.3
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,875.18,646.41
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,907.26,665.51
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,932.42,681.26
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,954.28,694.9
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,968.05,701.91
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,978.04,706.57
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,983.92,710.12
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,986.18,711.48
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,981.92,707.34
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,974.08,701.07
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,961.31,692.87
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,945.08,682.55
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,921.82,668.04
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,906.25,658.68
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,873.85,637.9
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,838.68,615.32
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,797.14,588.58
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,753.67,560.29
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,705.47,527.92
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,656.03,493.78
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,602.38,454.91
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,547.27,414.1
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,487.79,369.52
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,429.66,324.67
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,366.21,274.13
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,306.48,225.43
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,244.08,175.07
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,184.9,126.92
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,127.54,82.03
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,81.14,48.12
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,38.83,20.18
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,14.19,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,38.58,21.69
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,77.6,49.61
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,121.21,82.31
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,179.03,128.16
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,234.35,172.97
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,299.33,225.85
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,361.97,276.92
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,424.18,326.42
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,485.31,373.91
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,549.82,422.62
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,604.46,463.5
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,657.12,502.04
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,708.76,538.11
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,759.92,572.4
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,802.5,600.36
