Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,842.87,626.63
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,869.28,642.0
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,902.18,661.71
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,927.48,677.26
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,949.53,690.7
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,968.09,700.82
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,983.28,708.8
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,989.69,712.3
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,992.4,713.6
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,989.46,710.32
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,982.82,704.85
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,969.62,696.39
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,952.83,685.78
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,930.26,671.83
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,904.38,655.78
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,873.1,637.47
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,838.93,617.09
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,796.9,589.98
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,759.65,565.97
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,711.83,534.74
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,662.57,500.81
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,607.54,461.01
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,552.28,420.01
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,492.95,375.2
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,434.56,329.77
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,371.47,279.03
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,311.46,229.5
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,248.55,177.62
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,191.44,130.1
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,132.48,83.24
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,83.62,47.06
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,36.82,17.96
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,17.07,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,39.36,19.4
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,83.67,48.59
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,134.01,86.7
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,192.6,133.68
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,235.29,171.69
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,277.92,208.21
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,251.54,191.95
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,194.27,148.79
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,161.48,123.05
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,121.17,90.92
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,232.68,177.73
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,346.63,263.26
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,477.76,360.16
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,597.71,446.49
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,722.54,536.88
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,834.86,614.45
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,859.37,629.95
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,889.9,650.27
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,914.69,666.8
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,936.3,681.35
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,955.0,694.1
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,970.41,704.82
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,976.13,708.61
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,978.24,710.26
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,975.24,709.12
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,968.61,705.75
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,956.01,697.88
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,939.9,687.86
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,917.97,674.4
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,892.74,658.78
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,772.53,575.37
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,627.35,468.68
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,707.21,532.27
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,746.83,564.12
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,632.91,480.24
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,506.51,385.68
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,542.07,415.07
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,548.03,420.46
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,488.96,375.13
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,430.86,329.5
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,367.88,278.4
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,308.35,228.78
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,246.03,176.9
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,189.34,129.19
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,129.71,81.36
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,80.91,45.12
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,35.22,15.41
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,40.32,20.04
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,84.66,50.41
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,133.07,87.8
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,194.82,138.36
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,251.31,186.15
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,313.26,237.65
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,372.56,286.39
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,435.05,335.99
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,493.1,380.66
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,552.14,424.41
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,542.85,414.77
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,507.97,385.75
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,628.83,474.72
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,755.01,563.09
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,797.9,589.79
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,838.73,615.55
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,872.77,635.38
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,904.06,653.28
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,929.61,668.7
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,951.97,682.14
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,964.21,687.86
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,986.09,699.82
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,860.95,616.93
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,673.63,485.41
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,860.55,618.43
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,984.89,697.41
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,972.4,688.63
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,956.3,679.11
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,933.82,666.17
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,907.97,651.12
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,876.78,633.38
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,842.68,613.61
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,799.81,586.62
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,761.96,562.8
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,595.33,444.72
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,429.67,322.75
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,515.26,389.4
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,554.37,418.8
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,494.16,373.55
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,434.95,328.21
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,372.12,278.28
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,312.22,229.23
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,248.78,177.5
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,191.16,129.83
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,131.46,82.14
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,81.71,45.06
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,36.11,15.4
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,11.1,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,40.85,19.43
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,88.84,52.21
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,139.14,90.68
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,199.67,139.44
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,257.46,187.2
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,320.76,238.33
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,381.02,287.11
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,444.29,336.81
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,502.66,381.57
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,561.9,425.68
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,540.94,407.76
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,490.41,367.89
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,516.53,385.38
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,540.22,400.2
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,693.67,511.56
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,850.24,616.94
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,884.37,635.63
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,905.1,646.98
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,675.98,492.48
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,366.58,268.22
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,511.35,374.25
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,640.84,463.68
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,839.95,603.4
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,987.58,698.33
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,983.94,693.09
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,976.71,687.48
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,963.52,679.7
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,946.88,669.92
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,924.09,656.95
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,898.15,642.0
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,571.46,423.6
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,192.98,142.63
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,512.54,388.39
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,756.38,560.27
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,707.77,525.7
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,657.88,491.41
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,602.7,452.74
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,548.18,413.35
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,487.91,368.78
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,428.94,323.75
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,365.41,273.49
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,305.33,224.58
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,242.38,173.17
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,185.58,126.29
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,126.48,79.78
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,76.54,42.93
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,33.3,13.64
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.56,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.86,1.86
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,17.3,8.47
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,26.82,16.54
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,36.37,24.53
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,46.77,33.05
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,57.21,41.43
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,135.01,103.54
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,217.7,167.75
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,279.21,214.21
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,337.89,257.67
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,377.78,286.32
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,418.46,314.98
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,384.88,287.97
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,332.03,247.18
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,297.94,221.71
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,250.25,185.93
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,254.88,188.81
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,259.45,191.39
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,327.83,240.83
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,383.76,280.05
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,468.55,339.11
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,572.27,408.51
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,499.67,358.27
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,444.11,320.03
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,579.79,416.43
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,712.66,506.05
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,650.07,464.09
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,604.79,434.41
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,537.52,388.29
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,455.87,331.45
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,681.12,497.66
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,827.19,599.6
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,791.0,576.4
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,745.01,548.06
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,696.34,516.17
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,646.52,482.22
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,592.81,444.75
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,537.54,405.01
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,477.93,361.07
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,419.79,316.78
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,356.63,266.93
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,297.24,218.72
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,234.89,168.28
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,179.03,122.59
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,118.44,75.03
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,72.25,41.12
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,30.64,12.04
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,11.99,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,40.62,19.12
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,85.94,50.59
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,136.8,89.97
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,195.88,137.99
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,253.55,186.3
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,317.62,239.13
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,377.14,287.64
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,439.69,336.97
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,373.46,287.55
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,248.7,190.08
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,453.65,348.68
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,663.56,502.35
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,552.18,416.17
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,373.64,279.68
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,615.29,462.02
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,839.53,618.25
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,753.36,553.31
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,617.56,452.56
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,398.55,296.83
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,154.44,113.33
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,593.95,447.69
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,965.33,698.05
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,971.05,698.49
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,973.25,699.82
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,904.84,653.12
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,805.34,580.91
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,754.0,546.53
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,716.53,520.56
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,677.3,493.86
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,637.99,466.88
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,512.45,378.11
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,393.0,291.37
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,600.62,449.37
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,739.67,551.93
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,691.13,518.55
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,643.45,485.9
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,590.06,447.4
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,536.35,407.67
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,476.49,362.73
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,418.13,317.59
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,357.16,268.66
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,298.73,220.46
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,235.73,168.62
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,179.1,121.7
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,121.53,76.1
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,72.63,39.78
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,30.27,9.8
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,7.79,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,36.15,18.34
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,74.44,47.52
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,118.61,81.91
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,171.27,124.24
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,228.88,170.77
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,288.7,218.3
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,345.01,262.86
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,405.14,309.15
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,461.72,351.6
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,520.77,394.67
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,467.57,354.16
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,393.49,296.98
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,560.14,421.06
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,728.6,539.96
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,563.69,419.62
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,368.2,273.29
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,479.14,354.61
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,578.63,424.28
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,539.36,394.82
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,479.86,351.8
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,732.61,533.83
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,945.93,677.28
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,951.72,678.89
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,954.26,680.41
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,876.81,627.61
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,786.68,565.72
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,856.46,616.3
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,909.06,654.01
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,795.66,575.64
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,678.18,493.6
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,740.89,541.33
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,784.24,574.27
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,749.76,551.55
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,712.39,527.06
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,663.59,494.71
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,614.29,461.28
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,554.9,419.0
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,501.84,380.19
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,443.39,336.76
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,387.22,293.92
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,328.63,247.79
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,273.3,203.13
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,213.73,155.17
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,160.82,112.38
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,104.84,68.39
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,61.82,36.11
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,24.22,6.39
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.7,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,40.97,18.74
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,87.29,51.65
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,139.07,91.86
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,199.26,140.54
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,257.37,188.38
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,321.6,239.96
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,381.91,288.12
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,445.39,337.16
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,421.84,320.12
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,357.12,270.76
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,510.89,385.58
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,671.26,498.96
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,720.24,529.7
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,767.93,558.61
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,707.36,513.33
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,613.35,444.27
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,627.72,452.79
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,640.14,459.0
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,806.4,575.1
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,950.04,665.96
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,887.17,622.4
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,774.76,544.72
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,532.46,383.23
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,273.37,198.39
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,433.36,315.34
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,596.62,427.37
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,802.61,571.86
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,947.83,666.16
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,924.98,651.57
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,898.91,636.76
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,867.14,618.25
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,832.61,597.84
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,691.78,504.04
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,545.2,400.12
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,614.69,454.31
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,651.86,483.37
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,596.42,444.18
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,541.91,405.13
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,481.22,360.8
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,422.05,316.12
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,358.74,266.91
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,299.04,219.0
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,235.08,167.01
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,177.72,119.94
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,118.93,73.77
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,69.36,37.11
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,23.99,3.49
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.14,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,43.51,19.17
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,91.97,53.61
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,143.6,93.94
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,205.62,144.5
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,264.48,193.52
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,328.84,245.69
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,389.34,293.72
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,452.81,341.94
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,511.07,384.22
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,569.08,424.27
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,519.57,385.08
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,422.23,311.46
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,334.04,246.68
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,214.24,157.07
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,315.95,232.07
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,410.79,298.62
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,515.28,370.67
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,608.11,432.79
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,799.15,563.07
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,951.41,657.96
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,748.96,527.39
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,466.52,332.78
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,586.85,418.78
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,706.58,498.65
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,665.43,469.96
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,641.51,453.62
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,604.0,428.97
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,566.37,404.03
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,760.87,543.03
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,903.78,637.98
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,870.82,617.13
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,835.19,596.23
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,788.05,567.6
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,739.91,537.92
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,576.51,424.72
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,412.66,306.82
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,493.09,369.01
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,531.82,398.03
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,471.05,353.18
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,412.13,308.84
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,348.92,259.43
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,289.66,211.82
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,222.92,158.67
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,167.46,113.83
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,110.48,69.43
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,64.77,35.75
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,23.45,1.25
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.85,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,39.98,18.52
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,83.89,51.28
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,132.39,88.95
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,191.57,136.86
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,253.08,187.78
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,318.67,241.4
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,378.25,289.42
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,441.25,338.52
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,499.99,382.89
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,560.33,426.9
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,615.11,465.0
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,669.83,501.61
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,715.32,530.95
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,762.08,559.5
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,804.3,584.56
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,844.47,607.69
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,878.1,625.43
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,909.08,641.15
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,933.97,653.34
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,955.69,663.3
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,966.08,664.81
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,986.47,672.21
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,934.35,638.53
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,847.44,579.07
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,932.82,635.33
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,982.87,661.59
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,968.44,653.86
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,950.51,645.07
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,927.72,634.44
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,901.67,621.72
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,805.72,564.95
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,692.38,491.12
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,687.4,492.36
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,675.51,487.59
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,676.75,491.46
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,656.05,480.17
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,600.86,442.6
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,545.41,403.86
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,484.8,360.26
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,425.07,315.73
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,361.19,266.23
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,300.7,217.76
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,235.89,165.9
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,177.87,118.73
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,117.47,71.61
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,68.94,35.91
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,23.34,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.22,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,41.42,17.5
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,92.44,54.58
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,144.73,95.57
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,208.09,147.38
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,268.62,197.88
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,336.03,252.98
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,397.45,302.66
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,461.67,352.74
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,521.28,396.88
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,581.85,439.89
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,637.01,478.8
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,691.69,516.04
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,741.11,547.02
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,782.06,571.21
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,823.74,595.47
