Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,863.06,617.75
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,896.93,636.74
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,927.93,653.78
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,952.17,668.44
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,973.02,681.12
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,988.82,689.4
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,1001.04,695.59
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,1006.67,699.32
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,1008.54,700.95
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,1004.13,699.43
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,995.97,695.74
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,981.7,687.85
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,963.86,677.85
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,940.1,664.61
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,913.02,649.22
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,880.13,629.24
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,844.4,607.36
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,803.08,581.97
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,759.54,554.82
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,710.59,524.45
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,665.15,494.68
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,609.0,455.21
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,552.62,414.42
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,491.29,369.02
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,431.21,323.05
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,365.98,271.43
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,304.23,221.03
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,238.94,167.96
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,180.36,119.7
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,118.41,71.11
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,68.82,34.54
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,22.51,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.84,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,45.11,18.59
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,97.67,57.06
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,151.81,99.88
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,216.82,153.21
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,278.76,205.15
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,347.25,261.19
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,409.78,311.03
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,474.94,360.66
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,535.55,404.23
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,597.13,446.33
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,653.34,484.95
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,708.95,522.0
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,752.83,549.32
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,800.38,578.67
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,842.0,604.45
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,881.15,628.52
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,914.99,648.43
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,945.74,666.35
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,970.32,681.2
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,991.44,694.02
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,1006.54,701.84
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,1017.93,707.53
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,1023.02,710.34
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,1024.31,711.04
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,1019.28,706.63
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,1010.46,700.13
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,995.96,691.76
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,977.84,681.31
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,953.79,667.3
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,926.41,651.28
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,800.76,571.16
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,646.86,465.48
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,554.49,402.73
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,454.46,332.64
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,585.24,431.36
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,663.96,489.81
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,607.33,449.59
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,550.67,409.25
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,488.75,364.24
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,427.56,318.28
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,362.14,267.31
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,300.58,217.85
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,234.05,164.68
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,174.77,116.62
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,113.36,69.16
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,63.38,32.29
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,21.36,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.41,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,36.81,15.83
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,82.24,51.7
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,131.14,89.77
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,190.17,136.99
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,249.44,184.83
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,317.3,238.8
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,323.26,246.15
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,303.78,232.21
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,429.74,327.15
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,575.5,432.22
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,631.31,469.79
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,687.1,507.05
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,737.24,539.83
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,790.1,572.33
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,832.87,598.86
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,873.48,623.89
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,786.65,563.76
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,667.14,478.59
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,839.41,600.18
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,978.62,689.19
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,998.26,699.21
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,1014.51,708.52
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,931.58,656.61
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,797.87,566.12
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,929.65,658.29
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,1009.69,708.11
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,995.26,699.27
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,977.24,689.19
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,835.85,598.27
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,662.42,477.84
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,781.16,566.44
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,856.14,618.66
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,814.56,592.19
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,777.6,569.48
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,726.78,537.86
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,674.65,503.32
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,618.42,463.81
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,561.85,422.85
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,499.18,376.39
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,438.23,329.69
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,371.64,277.46
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,308.56,226.24
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,241.74,171.52
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,181.84,121.81
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,118.31,71.77
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,67.47,33.38
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,20.29,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,9.06,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,42.54,17.27
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,91.35,55.71
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,143.0,96.97
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,208.44,150.8
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,267.51,200.2
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,332.2,252.8
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,393.7,302.18
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,458.58,352.53
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,517.11,395.97
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,576.59,438.57
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,632.29,478.01
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,687.89,516.35
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,737.07,549.32
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,780.98,577.33
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,822.83,604.2
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,862.59,629.5
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,895.96,649.18
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,926.54,666.96
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,837.74,605.6
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,718.95,520.22
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,865.26,623.97
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,994.05,707.21
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,849.79,609.7
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,662.23,477.91
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,845.12,608.42
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,983.42,699.51
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,816.99,587.48
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,618.66,447.93
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,780.25,566.55
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,892.71,645.19
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,864.43,628.26
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,827.33,606.33
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,776.41,573.32
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,725.17,538.52
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,514.83,387.51
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,299.78,226.09
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,364.76,278.1
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,413.52,315.61
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,410.29,313.39
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,390.64,297.59
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,320.14,241.82
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,261.76,194.7
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,200.18,145.28
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,146.31,101.81
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,88.74,56.99
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,46.65,24.84
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,17.78,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,34.55,12.89
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,84.8,52.56
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,134.98,92.17
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,196.64,142.58
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,261.73,196.44
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,333.42,255.23
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,394.93,305.48
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,459.76,356.79
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,520.8,403.92
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,583.03,450.62
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,638.24,491.34
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,693.05,530.79
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,480.43,370.44
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,186.85,140.41
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,196.92,148.07
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,207.1,155.28
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,598.52,454.46
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,927.14,679.06
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,951.3,691.81
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,972.13,704.67
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,984.86,711.24
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,993.82,715.52
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,680.65,503.56
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,261.87,193.03
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,677.16,504.37
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,984.64,710.39
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,969.44,698.95
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,950.81,687.73
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,836.51,611.27
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,687.67,504.68
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,784.93,580.13
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,839.07,621.09
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,761.26,568.28
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,676.35,507.36
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,673.77,509.18
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,650.18,495.27
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,573.69,438.56
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,500.94,383.8
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,461.26,354.08
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,415.65,318.15
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,350.98,265.74
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,290.21,215.16
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,224.2,160.48
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,165.89,111.9
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,104.99,64.13
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,56.47,26.86
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,18.02,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,34.81,12.06
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,86.32,53.13
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,136.56,93.25
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,198.2,144.29
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,260.93,197.18
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,327.45,252.39
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,263.78,206.32
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,165.18,127.97
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,214.96,167.16
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,268.08,208.12
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,359.45,278.36
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,447.47,344.45
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,617.03,472.76
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,782.37,591.2
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,677.78,511.22
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,519.86,390.44
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,576.14,431.26
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,651.58,483.61
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,723.38,535.29
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,813.82,598.43
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,914.85,670.02
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,985.99,715.19
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,867.01,633.24
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,709.42,518.52
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,862.49,632.05
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,975.6,709.0
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,961.05,698.76
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,955.35,695.4
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,929.47,679.05
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,900.58,660.86
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,866.41,640.14
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,829.69,617.55
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,776.68,582.53
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,728.18,549.66
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,677.04,513.93
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,625.38,477.12
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,520.46,399.33
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,433.44,333.34
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,292.28,225.7
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,165.15,126.61
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,137.36,105.06
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,110.75,83.96
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,81.34,60.32
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,57.72,41.17
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,37.37,24.13
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,17.35,6.49
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,8.96,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,15.7,3.59
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,31.93,19.94
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,54.55,38.76
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,81.63,61.25
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,108.99,83.6
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,138.06,107.05
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,168.12,131.19
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,199.37,155.94
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,149.45,115.79
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,93.06,69.93
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,208.36,162.14
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,326.87,253.65
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,401.59,309.29
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,466.89,356.95
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,530.36,403.55
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,613.17,462.89
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,545.76,411.04
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,471.6,354.45
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,586.59,439.32
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,705.25,523.29
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,725.3,535.24
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,744.1,546.95
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,666.73,491.73
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,607.12,448.36
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,621.01,458.91
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,633.71,468.22
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,647.34,479.18
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,677.3,501.07
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,352.47,268.2
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,49.14,33.35
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,37.43,24.28
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,25.74,15.01
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,21.98,12.03
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,18.23,9.05
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,27.34,16.49
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,36.46,23.99
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,29.79,18.65
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,23.14,13.3
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,20.22,11.01
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,17.32,8.69
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,14.41,6.32
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,11.52,3.93
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,9.04,1.86
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,6.57,0.0
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.1,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.41,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.29,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.11,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,13.18,5.44
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,22.29,13.02
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,26.45,16.42
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,30.62,19.8
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,56.03,40.67
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,81.69,61.49
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,121.95,93.95
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,163.22,126.79
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,165.06,127.94
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,166.97,129.23
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,92.78,69.62
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,21.62,11.94
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,83.97,62.35
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,148.79,113.87
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,107.85,81.2
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,67.67,48.99
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,92.03,68.49
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,116.75,88.14
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,134.56,102.16
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,152.44,116.15
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,182.07,139.52
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,211.98,162.98
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,191.72,147.26
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,171.65,131.7
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,188.16,145.23
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,204.75,158.84
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,191.9,148.95
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,179.19,139.21
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,127.04,97.83
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,76.54,57.17
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,172.79,136.54
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,272.86,216.94
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,230.65,183.63
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,198.94,158.43
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,166.02,131.43
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,134.32,104.99
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,101.64,77.69
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,71.21,52.07
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,43.82,29.13
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,18.3,6.05
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,9.39,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,15.73,2.66
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,32.11,20.55
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,58.51,42.81
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,85.56,65.77
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,114.28,89.93
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,144.87,115.34
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,132.04,104.68
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,110.68,86.51
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,139.24,109.47
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,168.73,132.83
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,180.82,141.78
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,192.96,150.7
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,286.81,224.46
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,374.63,291.37
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,463.53,358.47
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,541.09,415.71
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,559.95,428.02
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,577.89,439.88
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,563.4,427.64
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,547.0,414.24
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,463.21,352.11
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,397.36,302.34
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,367.48,280.12
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,337.56,257.59
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,361.73,276.09
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,385.78,294.23
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,392.64,299.61
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,399.16,304.85
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,398.51,304.98
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,397.41,304.83
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,346.73,266.75
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,297.34,229.37
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,364.51,283.23
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,440.19,341.91
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,473.86,369.11
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,484.87,379.22
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,435.29,341.83
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,386.76,304.82
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,340.46,269.03
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,294.93,232.9
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,293.95,229.66
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,275.01,209.53
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,208.88,153.93
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,148.78,103.32
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,91.41,56.97
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,45.01,15.38
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,14.75,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,38.78,8.84
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,99.88,61.06
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,155.76,107.43
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,223.11,164.43
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,285.16,218.03
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,353.49,275.41
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,416.83,326.94
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,482.61,378.11
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,542.92,422.13
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,604.21,464.59
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,659.74,502.63
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,714.73,538.3
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,764.41,568.27
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,805.04,591.55
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,846.59,616.22
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,885.74,638.92
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,918.47,656.87
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,948.21,672.85
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,972.39,686.68
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,993.18,698.51
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,1009.16,707.14
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,1021.55,713.73
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,1026.45,716.37
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,1027.54,716.96
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,1022.28,713.47
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,1013.23,707.88
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,997.98,699.15
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,979.13,688.38
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,954.27,674.84
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,926.08,659.21
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,892.05,639.05
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,855.19,617.01
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,812.84,591.23
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,768.18,563.66
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,717.57,531.2
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,665.67,496.93
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,613.41,460.54
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,555.89,419.35
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,493.05,373.33
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,431.64,326.59
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,364.65,273.36
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,301.3,221.22
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,232.66,164.63
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,171.64,113.56
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,106.53,62.16
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,54.06,13.49
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,15.75,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,41.97,7.89
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,110.45,67.43
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,169.25,117.46
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,239.55,178.43
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,304.3,235.89
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,374.58,296.56
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,439.21,351.21
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,506.47,406.05
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,568.7,454.43
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,631.65,501.6
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,683.81,540.05
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,739.56,578.52
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,789.62,611.82
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,837.9,643.38
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,880.17,670.08
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,919.83,694.71
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,954.38,715.61
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,985.77,734.24
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,1009.85,749.38
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,1030.32,762.22
