Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,1045.09,770.18
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,1056.02,775.74
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,1061.02,778.8
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,1062.07,779.45
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,1056.58,775.99
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,1047.15,770.14
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,1030.85,759.61
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,1010.8,746.76
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,986.17,731.25
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,958.04,713.45
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,922.94,690.67
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,884.87,665.83
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,839.27,635.86
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,791.63,604.21
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,740.27,570.31
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,692.61,537.9
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,633.71,494.2
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,574.5,449.13
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,509.41,398.45
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,445.77,347.31
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,376.87,290.61
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,311.68,235.15
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,240.4,174.68
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,176.89,120.06
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,108.6,64.69
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,53.37,8.71
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,43.08,6.2
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,113.25,69.79
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,173.13,121.16
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,244.67,183.36
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,309.98,241.32
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,381.51,302.82
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,447.1,357.47
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,515.33,411.86
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,577.34,458.33
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,639.87,502.91
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,692.37,541.33
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,748.51,579.69
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,798.29,611.36
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,846.14,641.15
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,888.13,665.97
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,927.47,688.63
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,961.18,707.89
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,991.65,724.94
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1015.77,738.6
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1036.26,749.99
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1051.3,757.3
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1062.5,762.36
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1066.91,764.83
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1067.34,765.04
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1061.22,760.67
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1051.16,754.03
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1034.75,744.31
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1014.59,732.38
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,987.8,716.99
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,957.6,699.38
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,922.45,677.89
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,884.39,654.38
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,839.23,626.42
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,791.9,596.59
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,740.44,563.02
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,687.61,527.57
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,632.6,487.89
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,572.37,443.27
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,507.23,393.49
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,443.65,343.21
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,373.97,286.77
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,308.25,231.58
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,237.34,171.94
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,174.39,118.13
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,106.16,62.76
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,50.86,1.45
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,14.88,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,27.39,1.01
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,65.77,41.86
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,105.07,75.83
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,148.87,113.76
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,191.73,150.77
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,237.22,189.12
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,243.39,194.87
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,249.58,199.38
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,364.23,290.02
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,498.92,391.62
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,499.64,389.04
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,505.46,390.6
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,464.43,356.87
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,428.95,326.99
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,523.72,397.08
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,641.48,479.36
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,607.1,450.83
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,549.23,407.66
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,660.15,485.07
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,755.16,547.47
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,919.44,657.53
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,1037.65,726.73
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,878.7,623.97
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,650.37,468.2
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,698.97,503.39
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,725.63,521.01
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,722.06,518.43
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,716.6,515.04
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,852.13,608.69
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,930.75,656.53
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,648.7,475.05
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,330.41,246.66
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,374.03,283.22
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,427.26,323.74
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,266.1,203.93
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,122.48,92.37
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,137.86,105.37
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,153.09,117.85
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,133.39,102.67
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,114.21,87.76
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,94.59,72.23
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,75.4,56.74
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,57.09,41.67
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,38.81,26.29
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,23.78,13.13
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,37.29,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,93.94,59.09
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,149.37,105.5
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,219.68,164.72
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,283.15,219.08
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,353.26,277.5
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,417.83,328.93
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,485.95,380.77
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,548.12,426.21
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,611.58,470.71
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,668.95,510.62
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,726.18,549.29
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,772.85,578.86
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,821.45,608.98
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,864.48,635.55
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,905.3,660.44
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,938.67,679.77
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,969.05,697.19
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,994.24,711.93
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,1016.1,724.67
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,1030.22,732.1
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,1054.45,745.96
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,1058.61,748.06
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,1058.87,748.18
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,1052.73,743.11
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1042.75,735.92
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,1025.94,726.15
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,1005.47,714.29
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,979.64,699.18
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,950.5,682.04
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,913.94,660.14
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,874.62,636.36
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,827.35,607.7
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,785.7,582.39
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,732.14,548.03
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,677.54,511.32
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,617.62,469.14
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,557.85,425.74
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,492.99,377.42
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,429.0,328.03
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,359.3,272.64
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,294.26,219.05
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,222.84,160.21
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,160.51,108.11
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,94.01,54.83
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,40.1,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,35.34,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,87.37,55.11
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,141.84,100.2
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,208.39,155.7
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,273.92,210.97
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,344.33,269.01
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,408.14,320.1
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,475.65,372.22
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,537.78,418.61
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,601.79,464.85
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,658.56,505.76
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,715.28,545.69
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,765.24,578.14
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,809.86,606.03
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,852.85,632.49
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,893.68,657.22
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,929.22,678.25
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,962.16,697.49
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,986.79,712.22
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,1008.09,724.95
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,1020.96,731.55
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,1030.19,736.05
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,1035.14,738.93
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,1036.39,739.68
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,1031.17,737.1
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,1022.22,732.37
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,1005.3,722.2
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,984.92,709.98
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,958.54,694.47
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,928.98,676.89
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,893.0,654.6
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,854.45,630.51
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,807.22,600.36
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,758.52,568.89
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,709.24,536.16
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,655.84,498.83
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,595.26,455.37
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,535.4,411.21
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,469.94,361.74
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,406.96,312.61
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,338.06,257.53
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,274.28,204.96
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,205.02,148.06
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,143.52,97.16
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,82.12,47.75
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,27.22,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,30.52,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,73.65,46.24
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,129.31,91.61
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,193.25,144.47
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,255.08,196.35
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,326.07,254.97
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,288.04,227.47
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,216.43,170.22
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,397.29,314.47
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,584.43,458.0
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,639.64,498.05
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,694.88,537.79
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,614.92,473.13
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,488.79,374.03
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,563.52,429.19
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,624.65,472.94
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,780.93,587.13
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,930.17,687.58
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,831.2,616.39
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,702.33,521.01
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,873.08,646.37
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,1001.12,731.65
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,867.46,639.34
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,695.64,513.94
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,637.88,473.27
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,599.97,445.22
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,808.35,599.35
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,953.0,697.85
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,928.31,679.44
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,910.83,667.32
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,875.43,644.65
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,837.48,620.31
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,791.03,590.05
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,743.15,558.55
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,691.34,523.7
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,638.74,486.36
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,496.37,380.74
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,366.88,282.36
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,394.83,304.43
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,398.25,305.01
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,329.89,249.55
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,266.85,197.36
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,197.82,141.2
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,138.51,92.56
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,75.96,42.49
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,22.84,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,35.07,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,87.31,53.78
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,141.92,98.81
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,212.42,157.11
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,277.1,211.67
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,349.86,271.79
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,413.16,323.02
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,480.09,375.27
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,377.95,296.11
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,211.76,163.36
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,464.37,362.35
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,717.44,547.15
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,648.61,490.81
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,544.31,409.63
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,594.15,444.54
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,645.11,478.62
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,814.61,598.43
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,951.46,685.68
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,974.77,698.07
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,994.76,709.42
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,1010.09,717.01
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,1021.9,722.51
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,1025.67,724.05
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,1025.72,723.51
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,1019.47,719.79
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,1009.54,713.99
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,993.01,704.22
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,973.0,692.41
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,947.18,676.13
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,918.19,657.89
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,882.54,637.49
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,844.28,615.21
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,808.35,593.38
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,762.02,564.23
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,709.73,530.32
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,656.47,494.31
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,597.26,452.45
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,538.35,409.49
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,473.62,360.85
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,412.05,312.96
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,343.41,258.36
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,279.65,205.87
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,208.57,147.61
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,147.26,96.9
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,81.76,43.9
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,24.63,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,34.85,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,87.48,53.41
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,142.82,99.24
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,214.63,158.6
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,283.04,215.79
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,361.4,279.99
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,425.69,331.82
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,493.35,384.32
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,555.09,430.86
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,619.81,478.01
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,676.19,517.34
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,732.07,553.62
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,776.53,581.14
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,826.06,611.69
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,867.31,636.16
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,906.09,658.76
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,769.33,563.98
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,565.27,415.12
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,811.12,593.61
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,1015.43,725.29
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,1029.1,730.47
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,1038.97,735.26
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,942.15,673.82
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,790.18,569.16
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,754.63,545.89
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,717.99,520.75
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,670.52,488.13
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,603.83,442.28
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,801.76,586.86
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,932.6,673.94
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,759.92,558.33
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,561.19,415.71
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,682.2,508.62
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,765.43,568.92
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,712.16,534.3
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,658.0,498.52
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,597.68,455.3
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,538.02,411.3
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,473.57,362.61
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,410.29,313.23
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,339.26,256.07
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,274.1,202.09
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,202.5,143.59
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,141.08,92.98
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,75.23,39.04
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,19.48,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,36.69,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,95.49,57.53
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,153.32,106.04
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,224.23,164.84
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,218.79,167.72
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,178.92,139.3
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,151.09,117.51
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,117.29,89.71
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,366.3,289.06
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,623.33,481.57
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,516.96,398.65
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,337.26,259.18
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,193.44,148.67
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,51.51,35.51
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,54.04,37.44
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,56.58,39.28
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,519.42,401.08
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,959.11,703.17
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,821.44,606.24
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,617.69,457.42
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,473.14,353.64
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,287.29,214.9
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,255.58,191.52
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,224.21,167.86
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,360.97,271.89
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,484.68,363.44
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,635.33,475.63
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,739.9,553.08
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,602.31,452.84
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,433.91,327.98
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,664.51,507.19
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,821.43,624.9
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,553.98,428.03
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,269.54,206.39
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,297.2,230.32
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,333.1,259.77
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,318.36,249.78
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,300.64,237.07
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,260.6,205.71
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,221.94,174.79
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,180.52,141.0
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,141.28,108.3
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,101.48,75.1
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,65.3,44.85
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,34.82,17.14
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,31.36,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,92.56,57.54
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,151.35,109.07
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,221.85,170.17
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,286.18,226.71
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,357.57,287.77
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,421.97,341.95
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,489.93,397.05
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,551.51,445.46
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,614.52,493.42
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,668.7,533.2
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,724.87,572.39
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,775.24,604.74
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,824.3,635.42
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,866.54,661.69
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,906.49,685.98
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,940.93,706.47
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,961.26,717.3
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,984.9,730.1
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,1005.21,740.59
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,1019.05,747.21
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,1029.31,751.63
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,1032.85,753.31
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,1032.7,752.8
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,1026.75,747.65
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,1017.13,740.34
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,999.95,729.76
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,979.34,717.08
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,953.77,699.85
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,924.99,680.6
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,783.09,585.0
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,612.25,461.33
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,538.01,408.47
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,452.8,346.17
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,577.84,444.74
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,651.64,502.92
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,595.54,461.17
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,537.0,417.24
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,470.47,366.05
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,406.58,315.3
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,338.74,259.94
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,275.44,206.53
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,202.93,146.07
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,140.81,93.82
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,73.91,34.55
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,18.95,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,39.06,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,116.54,70.38
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,180.87,128.83
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,258.03,196.7
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,326.35,257.5
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,400.86,321.4
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,423.94,342.44
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,425.68,344.32
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,475.01,382.44
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,523.22,418.11
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,651.52,515.82
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,776.05,604.3
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,826.79,636.27
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,875.56,666.78
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,918.48,692.74
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,958.67,716.49
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,993.1,736.53
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,1024.2,754.27
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,1048.22,768.85
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,1068.5,781.13
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,1082.05,788.14
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,1091.58,792.75
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,1095.36,794.94
