Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,1095.08,794.76
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,1088.7,791.35
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,1078.3,785.55
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,1061.39,775.27
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,1040.65,762.67
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,1012.32,745.59
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,980.56,726.27
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,943.65,703.07
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,903.79,677.78
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,856.82,647.43
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,807.81,615.36
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,753.52,579.54
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,698.01,542.28
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,641.1,500.83
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,579.06,454.35
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,509.97,400.71
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,442.93,346.82
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,368.86,285.7
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,299.98,226.85
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,224.17,162.61
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,157.81,105.42
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,66.14,27.22
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,36.09,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,108.49,66.18
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,171.5,123.19
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,248.01,189.55
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,317.49,250.19
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,394.14,314.71
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,461.01,368.46
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,532.46,422.79
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,597.43,469.33
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,663.47,513.97
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,722.71,552.88
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,781.28,588.44
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,826.28,613.93
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,876.24,642.2
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,919.69,667.22
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,960.53,690.24
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,994.18,708.16
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,1024.6,724.03
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,1048.68,736.01
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,1069.11,745.87
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,1084.56,752.87
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,1096.16,757.73
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,1099.33,760.48
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,1098.47,761.13
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,1091.03,758.05
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,1079.63,752.81
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,1062.35,744.15
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,1041.31,733.32
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,1012.67,716.43
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,980.67,697.48
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,942.69,675.25
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,901.86,651.09
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,855.4,624.39
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,806.8,595.64
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,757.57,566.35
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,700.31,530.35
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,637.57,486.6
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,575.07,441.41
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,505.88,390.11
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,438.92,338.36
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,364.61,278.43
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,296.89,221.61
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,219.69,157.5
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,153.38,101.17
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,64.17,22.38
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,35.44,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,106.49,63.63
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,168.89,119.86
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,244.98,184.73
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,312.51,242.66
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,386.81,303.94
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,452.13,356.1
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,522.07,409.43
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,585.97,456.44
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,650.91,502.43
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,708.59,541.44
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,765.65,577.44
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,809.21,602.35
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,857.79,630.12
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,900.48,654.64
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,940.64,677.25
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,973.58,695.87
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,1003.39,712.54
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,1027.03,726.84
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,1047.09,739.11
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,1061.74,746.74
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1072.6,752.24
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,1076.14,754.96
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,1075.75,755.53
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,1068.29,751.25
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1056.93,744.72
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,1039.83,734.84
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,1019.06,722.83
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,991.13,707.09
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,959.87,689.22
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,922.87,667.0
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,883.1,642.89
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,835.73,614.01
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,786.64,583.53
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,738.83,554.14
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,683.05,518.12
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,621.47,474.4
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,560.22,429.5
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,492.06,378.51
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,426.23,327.32
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,354.61,269.46
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,287.2,213.07
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,211.07,150.15
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,146.04,95.2
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,60.93,15.96
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,31.66,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,94.43,55.28
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,155.77,109.89
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,230.68,173.06
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,298.41,230.87
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,374.02,293.58
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,440.21,347.67
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,509.92,402.64
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,414.74,328.16
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,254.35,199.33
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,279.47,218.41
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,304.59,236.67
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,395.17,305.03
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,476.09,364.13
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,711.41,539.32
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,924.36,682.81
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,957.74,701.0
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,988.07,718.58
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,1011.21,732.56
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,1030.86,744.4
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,1043.79,750.57
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,1052.99,754.52
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,1056.94,756.4
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,1057.07,756.05
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,1049.69,750.06
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1038.54,741.92
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,1020.71,730.79
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,999.33,717.57
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,972.53,700.98
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,942.51,682.38
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,905.3,659.08
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,865.44,634.0
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,819.21,604.48
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,778.37,578.39
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,723.92,543.44
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,668.62,506.71
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,606.5,461.94
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,544.97,416.38
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,477.1,364.88
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,413.25,314.7
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,340.73,256.5
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,274.07,201.25
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,199.17,140.14
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,135.67,87.2
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,56.9,8.37
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.82,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.46,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.29,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.11,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,4.94,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,5.77,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.6,0.0
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,189.97,149.03
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,387.18,298.63
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,432.47,330.16
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,479.18,363.17
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,533.24,401.4
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,607.51,452.68
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,787.39,581.27
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,960.85,693.69
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,918.95,665.8
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,851.44,619.7
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,949.67,687.81
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,1015.68,729.41
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,875.72,637.37
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,698.12,511.46
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,696.03,510.97
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,692.51,508.39
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,685.95,505.67
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,677.76,501.89
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,653.18,485.6
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,627.64,468.63
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,661.76,496.41
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,705.89,530.03
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,584.32,442.42
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,489.1,372.15
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,574.21,439.99
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,629.83,483.94
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,431.07,334.38
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,245.56,190.14
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,334.04,260.75
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,379.81,293.84
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,308.96,236.05
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,244.4,182.31
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,172.1,122.75
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,110.7,71.6
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,46.67,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,25.91,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,77.32,43.23
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,135.15,95.11
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,208.51,156.18
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,145.76,112.46
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,40.53,28.15
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,128.67,100.94
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,234.94,186.12
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,210.75,165.68
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,181.14,140.88
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,213.06,165.3
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,234.52,181.06
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,117.98,89.26
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,10.76,3.03
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,191.58,147.5
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,392.34,298.38
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,412.05,310.69
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,431.75,323.85
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,540.39,402.7
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,631.43,466.58
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,847.29,617.79
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,1011.57,720.75
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,1015.18,720.97
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,1015.21,721.0
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,1009.07,715.94
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,999.38,708.92
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,982.22,698.82
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,973.45,694.17
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,946.2,678.5
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,915.92,661.0
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,879.19,638.68
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,840.01,614.64
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,794.48,586.15
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,747.21,556.15
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,693.46,521.23
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,639.16,484.2
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,580.77,442.86
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,520.91,399.12
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,453.36,348.19
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,388.93,297.89
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,317.45,240.65
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,252.3,186.74
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,178.24,126.22
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,116.26,74.34
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,47.77,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,25.9,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,77.05,41.93
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,136.39,96.24
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,210.99,158.87
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,277.3,215.77
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,351.8,278.24
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,244.27,195.3
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,76.72,57.63
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,87.57,66.15
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,98.48,74.45
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,412.08,328.61
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,725.12,562.81
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,775.62,594.69
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,824.9,626.66
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,867.07,653.05
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,906.97,677.61
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,676.47,511.73
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,366.7,275.73
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,311.73,234.9
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,240.0,180.31
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,454.4,342.51
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,635.09,472.37
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,863.55,638.33
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,1034.29,751.54
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,1028.26,745.04
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,1018.5,737.62
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,1001.29,726.71
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,980.61,713.71
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,953.93,697.13
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,924.06,678.49
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,887.36,655.0
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,848.15,629.75
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,808.36,604.18
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,758.76,571.53
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,704.32,535.99
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,649.24,498.61
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,587.16,453.01
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,526.03,406.87
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,460.44,356.21
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,396.13,304.97
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,323.22,245.76
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,256.82,190.17
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,181.43,128.07
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,118.52,74.67
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,49.1,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,26.2,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,77.62,40.45
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,139.03,97.39
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,215.51,161.3
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,285.96,221.33
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,365.81,288.09
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,432.11,342.64
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,502.32,398.43
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,568.46,449.64
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,635.22,499.89
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,692.38,540.5
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,749.18,578.5
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,801.65,612.85
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,844.82,640.13
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,886.4,665.32
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,925.55,688.43
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,959.88,708.86
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,991.31,727.19
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,1014.3,741.11
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,1033.79,752.84
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,1047.96,759.67
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1058.41,764.22
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1061.1,765.46
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1059.93,764.42
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1052.88,758.25
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1042.02,749.85
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,1024.31,738.73
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,1002.99,725.45
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,974.88,708.12
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,943.58,688.74
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,906.48,665.22
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,866.74,639.86
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,820.72,610.06
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,772.83,578.73
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,724.39,547.57
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,668.21,510.2
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,606.05,464.79
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,544.57,418.64
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,475.97,366.77
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,410.11,315.04
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,337.62,255.93
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,270.14,199.17
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,192.5,135.03
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,127.58,78.8
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,43.77,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,24.77,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,73.49,36.48
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,135.56,95.0
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,209.57,156.96
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,283.39,219.62
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,365.27,288.04
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,432.02,343.04
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,502.69,399.3
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,568.1,450.18
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,638.78,503.51
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,695.87,544.15
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,752.54,582.41
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,804.38,616.72
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,846.91,643.99
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,888.16,669.52
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,926.94,693.0
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,960.84,713.26
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,991.8,731.43
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,1014.87,745.82
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,1034.41,758.0
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,1045.98,763.47
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,1053.73,766.61
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,1056.85,768.06
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1056.15,767.22
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,1049.05,760.79
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,1038.18,752.14
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,1020.63,740.9
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,999.54,727.5
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,971.52,709.65
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,940.34,689.79
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,903.04,665.71
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,863.17,639.86
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,814.93,608.32
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,772.38,580.47
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,717.96,544.88
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,662.81,507.69
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,600.06,461.63
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,538.09,414.9
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,469.41,361.9
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,405.38,310.75
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,331.69,250.85
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,264.34,194.35
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,186.34,130.25
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,121.38,73.6
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,41.44,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,10.65,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,22.02,7.52
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,55.9,38.1
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,96.54,72.0
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,134.4,103.86
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,175.79,138.33
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,164.56,129.48
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,155.72,121.62
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,327.27,260.77
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,515.87,407.95
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,626.1,491.0
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,735.64,570.24
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,786.86,603.75
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,836.93,636.15
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,878.75,662.02
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,918.26,685.98
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,951.74,705.56
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,970.97,715.47
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,912.9,674.87
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,815.88,603.76
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,806.29,594.91
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,775.97,571.87
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,756.17,557.15
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,734.63,541.21
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,738.88,544.61
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,741.3,546.67
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,648.33,479.8
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,537.26,399.56
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,765.49,569.89
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,926.18,679.69
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,775.39,576.9
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,594.93,446.35
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,560.07,423.09
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,524.25,398.09
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,603.94,460.62
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,650.65,497.43
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,587.58,450.62
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,527.64,405.53
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,458.82,352.78
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,393.26,300.86
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,318.49,240.49
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,250.71,184.13
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,173.97,121.67
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,110.51,65.98
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,37.5,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,23.54,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,69.73,29.87
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,132.35,92.16
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,208.72,155.91
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,277.29,214.19
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,354.79,278.57
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,419.85,331.74
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,488.89,386.27
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,552.48,435.16
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,616.05,482.71
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,481.12,377.18
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,272.7,211.24
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,453.21,352.21
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,616.94,474.11
