Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,599.96,457.25
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,558.15,423.62
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,557.72,421.21
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,555.2,417.12
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,684.48,512.24
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,817.6,606.4
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,732.09,543.81
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,641.87,478.05
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,743.86,552.8
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,843.79,623.34
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,942.68,693.44
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,1003.83,733.51
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,915.99,675.07
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,799.05,593.29
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,763.82,569.76
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,727.58,544.85
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,736.28,554.66
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,737.62,559.01
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,729.02,554.52
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,706.95,540.57
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,668.38,513.35
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,626.35,483.15
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,564.41,437.23
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,503.73,391.18
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,435.18,338.12
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,370.3,286.3
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,298.9,228.17
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,234.06,173.82
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,158.6,111.78
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,95.81,55.99
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,32.49,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,15.13,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,39.15,13.53
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,99.03,69.63
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,163.06,123.44
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,229.69,179.92
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,297.96,237.19
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,360.84,289.83
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,428.87,345.61
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,235.77,191.31
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,60.16,43.78
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,118.2,90.68
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,62.3,45.21
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,60.26,43.27
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,112.74,85.12
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,160.28,122.66
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,209.35,160.88
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,311.82,241.06
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,401.9,310.33
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,641.18,495.87
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,862.66,660.09
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,740.07,567.11
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,615.84,472.16
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,840.18,644.01
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,1015.67,768.19
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,892.0,681.06
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,736.23,564.63
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,854.05,656.41
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,925.38,708.07
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,888.3,683.75
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,848.77,657.95
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,650.2,510.99
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,443.24,348.98
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,436.01,345.41
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,410.94,327.51
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,484.35,387.9
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,527.49,422.36
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,458.66,366.74
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,393.05,312.27
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,321.18,251.29
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,255.22,193.6
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,176.76,126.36
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,110.17,62.75
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,37.69,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,38.0,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,108.11,39.16
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,181.96,130.67
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,267.24,207.02
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,340.3,272.96
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,420.51,342.75
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,490.17,402.37
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,562.83,462.2
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,623.64,510.04
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,689.41,559.71
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,747.99,599.87
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,805.7,638.47
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,856.9,671.79
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,906.16,703.08
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,949.18,729.12
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,989.4,752.76
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,1022.55,771.57
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,1052.3,787.94
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,1076.12,801.8
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,1096.11,813.18
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,1109.05,818.44
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,1117.92,821.19
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,1120.06,821.86
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,1118.06,820.1
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,1110.43,813.35
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,1098.74,804.25
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,1079.88,792.29
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,1057.19,778.04
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,1027.92,758.15
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,995.21,736.17
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,957.02,713.42
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,915.94,688.56
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,867.71,657.28
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,817.39,624.26
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,761.55,586.59
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,704.65,547.62
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,640.66,501.43
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,577.11,453.29
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,509.99,401.26
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,441.13,345.85
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,363.2,280.9
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,291.36,218.72
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,207.09,147.15
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,134.28,73.17
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,47.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,37.87,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,106.97,32.01
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,181.46,129.23
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,267.01,204.54
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,338.48,267.56
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,416.67,333.62
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,486.56,391.14
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,559.53,448.64
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,623.84,497.44
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,683.29,541.06
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,741.44,580.54
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,798.79,618.64
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,849.47,650.19
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,898.1,679.78
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,940.41,706.36
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,979.98,730.94
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,1012.32,749.19
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,1041.27,765.2
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,1065.1,777.89
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1085.21,788.27
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,1098.44,795.07
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,1107.71,799.57
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,1110.26,800.96
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,1108.77,800.06
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,1100.21,793.38
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1087.69,784.46
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,1068.64,773.15
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,1045.86,759.62
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,1016.73,742.67
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,984.31,723.55
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,945.82,699.86
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,904.57,674.2
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,855.84,643.63
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,805.3,611.36
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,748.52,574.92
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,696.6,541.13
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,631.67,493.85
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,567.4,445.36
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,495.7,390.06
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,426.86,334.76
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,348.19,269.79
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,278.54,209.83
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,194.49,138.54
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,121.67,62.62
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,42.36,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,18.58,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,55.41,10.37
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,114.44,81.9
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,178.68,138.25
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,235.47,188.45
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,298.0,242.31
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,356.42,291.78
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,419.51,343.53
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,332.36,271.98
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,209.17,168.61
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,351.26,285.38
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,509.45,409.09
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,447.31,356.81
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,391.04,309.15
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,559.13,441.02
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,740.97,576.16
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,631.07,490.22
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,511.1,396.31
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,579.74,448.33
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,671.0,514.36
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,870.23,661.68
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,1038.35,773.59
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,958.54,718.22
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,843.14,635.93
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,822.38,621.9
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,799.62,605.83
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,909.58,687.36
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,992.02,742.84
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,740.56,565.94
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,467.07,358.9
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,689.07,532.84
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,853.04,651.7
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,806.4,618.69
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,758.05,585.87
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,701.58,546.6
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,644.75,505.77
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,584.52,459.77
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,522.8,411.62
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,452.44,357.15
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,385.78,303.54
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,310.31,241.34
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,242.06,183.03
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,161.95,115.34
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,92.64,43.32
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,31.8,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.43,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.82,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.05,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.28,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,4.92,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,6.57,0.0
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,8.22,1.29
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,9.88,2.65
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,11.54,3.98
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,13.2,5.29
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,210.26,167.6
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,422.77,331.74
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,454.21,352.77
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,485.22,374.02
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,345.51,267.09
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,170.33,129.46
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,302.93,232.66
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,428.49,325.81
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,439.96,333.31
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,451.31,341.31
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,288.29,219.2
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,122.58,90.78
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,606.22,464.0
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,1008.47,734.06
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,863.16,633.19
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,698.89,516.31
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,675.92,501.86
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,652.01,485.69
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,598.46,448.1
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,526.91,397.53
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,694.81,524.32
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,815.17,610.28
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,767.06,577.68
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,717.91,545.29
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,661.89,507.97
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,606.01,469.0
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,543.26,422.87
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,482.14,376.62
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,411.96,322.03
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,346.02,269.14
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,269.7,206.94
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,205.72,153.23
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,131.6,92.22
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,66.71,26.45
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,22.34,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,14.83,6.25
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,23.93,14.37
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,34.73,23.71
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,45.58,32.97
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,57.31,42.78
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,69.08,52.44
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,166.63,133.54
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,280.57,225.02
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,365.4,291.94
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,473.24,374.34
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,491.75,385.61
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,490.37,382.66
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,582.49,451.29
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,660.98,508.24
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,655.18,500.72
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,645.84,491.32
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,699.99,529.86
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,754.5,567.6
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,765.53,573.72
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,774.83,579.04
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,817.1,608.57
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,838.13,623.73
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,761.53,569.99
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,705.98,530.19
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,715.91,538.8
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,723.17,545.13
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,755.57,568.71
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,764.27,576.0
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,822.99,618.8
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,854.74,640.55
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,694.37,529.43
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,520.51,401.63
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,442.93,344.85
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,357.23,280.22
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,319.12,251.29
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,281.7,222.11
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,240.55,190.0
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,209.39,164.8
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,165.75,128.54
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,124.63,93.63
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,74.37,51.45
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,33.26,8.59
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,12.94,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,19.35,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,56.66,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,126.39,87.81
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,206.45,156.86
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,275.37,216.13
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,353.1,281.01
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,419.79,335.71
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,490.77,391.84
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,553.05,439.65
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,617.01,487.21
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,670.14,524.5
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,726.14,561.67
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,602.96,466.74
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,423.97,326.95
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,670.06,513.61
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,902.96,671.47
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,933.97,686.93
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,962.02,702.18
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,985.14,715.57
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,1005.03,726.94
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,1009.17,726.93
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,1022.46,733.01
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,1024.63,734.13
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,1023.2,733.28
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,1015.1,728.41
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,1003.48,721.54
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,985.37,710.13
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,963.98,696.81
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,946.9,685.57
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,915.64,665.25
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,700.0,522.27
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,468.71,354.79
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,628.45,477.61
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,734.31,554.56
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,452.36,349.46
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,155.0,117.77
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,368.33,288.81
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,503.44,390.35
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,433.36,335.8
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,367.2,283.61
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,293.18,223.3
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,226.39,167.17
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,146.83,101.2
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,75.6,18.01
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,26.09,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,43.08,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,113.77,78.44
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,186.64,141.45
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,254.21,199.09
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,335.84,266.65
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,402.52,320.59
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,473.79,375.79
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,538.03,422.56
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,604.66,468.82
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,662.28,507.37
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,720.14,543.48
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,770.6,571.92
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,815.36,595.56
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,857.61,623.48
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,897.83,650.0
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,930.41,671.08
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,960.24,690.37
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,983.7,705.53
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,1003.97,718.85
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,873.11,634.29
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,715.3,524.05
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,682.05,501.81
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,625.61,462.72
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,853.13,625.12
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,1018.16,729.87
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,1000.34,717.42
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,979.17,704.89
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,951.14,688.58
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,920.12,670.31
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,685.99,513.2
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,428.1,323.78
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,617.07,469.6
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,749.26,565.49
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,693.38,528.04
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,637.16,490.29
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,576.59,446.13
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,514.48,399.49
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,443.65,345.27
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,376.71,292.02
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,300.91,229.79
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,232.59,171.94
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,151.72,104.32
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,79.37,10.55
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,27.43,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,69.02,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,145.29,98.9
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,229.73,172.23
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,302.33,234.27
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,383.96,301.65
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,452.55,357.95
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,522.92,413.68
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,587.82,463.38
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,654.18,512.53
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,711.86,551.91
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,769.11,589.81
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,820.11,622.68
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,861.18,648.37
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,902.71,673.72
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,941.77,697.15
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,974.48,716.23
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,1004.19,733.34
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,861.76,638.17
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,659.78,492.44
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,887.12,656.32
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,1066.78,769.17
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,952.64,694.0
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,800.59,589.28
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,942.97,689.19
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,1044.76,752.26
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,1025.91,739.28
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,1003.57,725.45
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,823.68,608.63
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,607.99,455.41
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,758.08,569.0
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,862.35,640.21
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,814.28,608.32
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,771.91,581.31
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,715.46,544.8
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,658.52,507.19
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,594.63,460.84
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,531.84,413.7
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,460.39,358.84
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,394.79,306.28
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,316.62,241.88
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,246.31,182.02
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,161.29,110.38
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,84.99,0.05
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,29.65,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,49.49,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,136.65,92.45
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,221.27,166.86
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,294.45,229.91
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,377.2,298.97
