Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,444.58,354.59
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,513.81,409.67
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,579.23,459.07
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,646.43,507.96
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,702.66,546.24
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,758.43,583.07
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,807.69,614.96
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,846.88,639.53
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,888.27,664.66
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,927.29,687.85
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,958.38,706.0
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,986.4,722.16
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,1008.65,735.56
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,1027.48,746.88
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,1040.51,753.62
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,1049.91,758.21
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,1052.13,759.43
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,1050.59,758.51
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,1042.2,752.38
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1030.14,744.13
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,1011.42,732.8
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,989.27,719.41
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,961.44,702.8
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,930.58,684.18
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,892.53,660.34
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,852.05,634.74
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,807.82,606.34
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,754.29,571.14
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,697.94,534.23
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,641.25,495.9
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,576.84,448.56
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,516.46,402.68
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,445.56,347.86
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,378.6,294.07
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,300.12,229.32
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,229.83,169.65
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,146.24,99.25
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,70.92,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,24.47,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,29.05,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,110.11,73.27
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,186.45,140.45
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,259.16,202.32
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,341.74,270.92
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,410.31,326.91
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,483.66,384.49
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,551.35,435.77
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,621.98,487.39
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,679.07,526.64
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,732.62,561.11
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,783.75,591.85
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,833.72,620.92
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,875.89,646.55
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,915.9,670.48
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,951.06,690.31
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,983.55,708.3
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,995.29,713.14
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,1015.12,723.4
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,1033.3,733.32
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,1048.04,741.22
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,1050.73,743.33
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,1049.72,743.46
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,1043.09,739.51
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,1032.74,733.38
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,1015.11,723.67
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,994.04,711.92
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,966.82,696.81
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,936.42,679.57
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,899.27,657.3
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,859.63,633.2
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,813.88,604.68
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,773.55,579.47
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,717.77,543.84
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,661.39,507.0
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,598.68,461.74
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,536.78,415.36
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,465.35,360.6
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,397.3,306.28
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,321.29,244.03
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,250.79,184.23
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,163.87,110.03
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,84.79,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,58.75,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,149.56,98.64
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,237.77,178.78
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,311.27,242.56
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,391.41,309.65
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,459.72,365.99
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,531.56,422.86
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,595.78,471.35
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,661.22,518.97
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,717.81,556.87
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,766.74,588.58
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,815.46,620.42
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,862.43,650.63
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,902.6,675.08
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,940.24,697.64
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,971.34,716.22
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,999.28,732.75
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,1020.26,745.3
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,1037.73,755.73
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,1047.99,760.7
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,1054.46,763.46
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,1055.64,764.55
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,1053.07,763.47
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,1043.74,756.73
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,1030.77,747.88
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,1011.59,736.22
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,989.01,722.49
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,959.37,702.82
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,926.81,681.33
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,888.25,658.14
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,847.38,633.19
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,580.37,445.47
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,287.58,221.31
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,503.17,393.04
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,643.8,500.77
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,579.56,451.95
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,516.68,404.03
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,447.61,350.39
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,380.19,296.04
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,301.39,230.67
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,230.99,170.51
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,146.63,98.05
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,69.42,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,7.26,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,30.22,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,111.97,71.22
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,193.14,144.24
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,263.8,205.37
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,344.04,273.22
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,411.4,329.21
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,483.41,386.91
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,547.48,436.79
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,613.85,486.88
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,524.57,414.66
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,386.06,303.45
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,337.32,263.67
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,265.68,205.5
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,599.07,466.42
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,905.52,681.77
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,785.38,593.85
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,631.48,477.06
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,648.98,490.08
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,665.54,501.59
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,870.64,650.27
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,1026.29,751.31
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,1028.42,751.39
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,1026.92,750.47
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,1018.26,743.88
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,1006.07,735.18
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,988.35,723.9
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,967.32,710.59
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,938.73,692.62
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,907.28,672.78
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,869.32,648.22
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,837.77,627.99
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,791.81,597.84
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,744.26,566.29
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,688.86,529.55
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,633.15,491.7
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,568.08,443.19
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,507.06,396.25
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,436.27,340.65
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,369.57,286.38
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,289.11,220.04
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,217.86,159.72
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,134.76,88.12
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,47.1,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,14.46,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,81.39,49.72
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,156.43,116.87
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,225.17,175.53
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,305.44,242.98
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,224.98,180.26
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,102.34,78.79
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,122.16,94.83
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,142.63,111.04
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,192.89,151.02
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,234.3,183.29
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,214.91,166.8
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,181.16,139.19
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,189.02,144.78
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,196.98,150.37
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,218.74,166.75
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,240.88,183.23
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,369.62,282.25
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,504.35,382.19
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,584.84,442.06
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,688.1,516.58
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,684.49,512.91
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,679.55,508.99
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,512.5,387.25
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,347.52,262.94
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,460.39,349.65
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,548.9,415.86
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,736.06,555.94
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,876.7,654.63
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,837.68,627.56
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,796.81,600.5
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,733.39,557.72
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,670.75,514.33
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,612.98,473.97
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,555.94,433.09
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,481.69,377.35
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,417.6,327.85
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,347.75,273.08
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,283.66,221.34
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,199.73,153.1
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,136.2,100.48
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,76.14,48.84
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.27,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,17.36,6.41
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,31.96,20.29
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,52.12,37.41
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,72.0,54.1
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,93.67,72.18
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,116.19,90.73
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,96.28,74.2
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,77.66,58.61
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,163.67,128.99
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,249.61,197.29
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,248.46,194.9
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,246.59,192.2
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,261.99,203.74
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,277.62,215.34
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,308.55,238.31
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,340.06,261.34
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,412.45,316.18
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,507.76,385.81
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,355.2,271.74
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,208.83,159.12
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,192.18,146.62
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,175.75,133.88
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,134.73,101.68
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,95.04,70.32
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,122.69,92.27
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,151.23,114.71
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,98.75,73.53
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,49.81,34.62
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,53.12,37.4
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,56.44,40.17
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,91.12,68.17
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,129.4,98.9
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,197.13,154.63
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,252.21,199.53
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,221.05,174.92
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,190.55,150.69
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,273.13,217.82
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,328.0,258.53
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,244.61,188.85
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,176.41,130.95
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,103.7,66.69
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,24.16,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.69,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,6.56,0.0
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,11.09,3.65
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,15.63,7.59
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,19.77,11.15
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,23.92,14.66
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,41.77,29.64
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,59.71,44.48
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,60.97,45.38
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,62.24,46.28
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,92.57,71.14
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,124.35,96.85
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,119.23,92.44
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,114.34,88.28
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,104.6,80.08
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,95.09,72.12
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,104.03,79.25
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,113.03,86.41
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,138.4,106.55
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,164.32,126.89
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,127.77,97.73
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,92.39,69.38
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,100.84,76.08
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,109.4,82.8
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,72.84,53.54
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,38.18,25.54
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,97.92,74.05
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,163.38,126.42
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,132.72,102.27
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,102.81,78.55
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,120.01,92.75
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,138.24,107.74
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,98.01,75.31
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,59.71,44.04
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,51.77,37.61
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,43.85,31.1
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,35.95,24.57
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,28.06,17.94
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,20.6,11.54
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,13.16,5.12
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,7.39,0.0
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,5.74,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,10.68,3.11
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,17.29,8.86
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,23.91,14.58
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,30.96,20.58
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,38.02,26.48
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,44.69,31.95
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,51.36,37.35
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,114.98,90.08
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,184.29,146.29
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,200.67,158.63
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,217.26,171.08
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,200.12,156.79
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,182.98,142.58
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,177.24,137.49
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,171.63,132.54
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,198.73,153.87
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,226.33,175.35
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,262.02,202.73
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,321.28,247.56
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,309.29,238.03
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,275.75,212.43
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,262.03,201.95
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,248.44,191.52
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,546.18,423.29
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,794.76,602.86
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,617.76,472.37
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,451.22,347.17
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,344.36,267.88
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,260.18,202.9
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,354.36,279.57
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,439.09,346.64
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,350.37,278.41
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,282.43,225.33
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,245.69,196.43
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,210.46,168.11
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,163.81,130.3
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,129.49,101.76
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,92.96,70.76
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,58.46,41.41
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,31.59,16.63
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.1,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.21,1.11
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,13.16,5.47
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,18.11,9.79
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,23.49,14.45
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,28.89,19.06
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,48.85,35.92
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,69.5,53.09
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,37.22,25.76
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,5.77,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,93.28,72.28
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,192.55,152.6
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,111.19,86.22
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,38.14,25.96
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,25.68,15.61
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.29
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,106.34,81.55
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,209.62,163.93
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,211.98,165.16
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,214.4,166.67
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,108.33,82.43
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,12.43,4.53
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,12.43,4.55
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,43.6,30.1
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,74.91,55.59
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,84.9,63.73
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,95.25,72.2
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,51.87,37.03
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.91,2.56
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,10.32,2.92
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,10.73,3.28
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,21.88,12.65
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,33.06,22.09
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,28.9,18.66
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,24.74,15.21
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,198.33,161.65
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,331.17,265.25
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,255.27,199.65
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,187.79,140.62
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,98.63,59.81
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,11.95,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,75.51,35.06
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,160.73,120.18
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,229.39,180.5
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,312.92,251.76
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,198.12,161.47
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,36.36,25.13
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,25.58,16.01
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,14.84,6.87
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,40.13,28.06
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,65.58,49.11
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,97.82,75.34
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,131.4,102.23
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,164.76,128.78
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,199.01,155.66
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,237.79,185.9
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,298.56,232.61
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,251.59,195.55
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,225.81,175.03
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,299.83,232.42
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,356.85,275.49
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,255.07,196.98
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,145.58,110.95
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,174.37,133.98
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,203.85,157.18
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,120.86,91.82
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,44.83,30.81
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,164.9,127.98
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,293.96,228.96
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,147.87,114.38
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,18.19,9.28
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,38.92,26.38
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,59.73,43.49
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,355.69,288.21
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,593.6,470.53
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,525.97,417.05
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,461.04,366.56
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,388.95,309.48
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,321.71,254.34
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,239.69,185.87
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,171.57,127.44
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,95.84,56.0
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,18.41,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,12.37,0.66
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,25.26,14.86
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,43.52,30.76
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,61.49,46.29
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,80.68,62.7
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,100.02,78.99
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,124.71,99.69
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,150.41,121.01
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,152.67,122.37
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,154.66,123.46
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,155.57,123.56
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,156.54,123.71
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,168.97,133.58
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,181.62,143.59
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,175.8,138.6
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,170.13,133.79
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,264.49,209.9
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,347.93,275.72
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,274.91,217.11
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,188.06,147.19
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,230.86,181.77
