Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,740.14,591.54
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,681.92,548.58
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,614.6,496.66
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,548.82,443.31
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,471.17,380.17
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,397.86,318.07
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,305.33,238.76
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,228.69,165.97
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,102.94,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,44.01,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,119.77,12.96
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,211.02,160.44
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,306.69,247.96
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,382.2,315.42
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,464.64,386.01
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,527.7,438.7
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,597.58,494.47
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,659.43,540.14
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,721.9,584.19
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,772.96,618.48
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,822.82,651.11
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,867.44,680.08
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,910.16,707.25
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,945.91,727.75
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,979.03,746.15
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,993.72,753.7
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,1015.99,766.5
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,1033.21,774.64
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,1047.08,780.56
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,1052.1,782.69
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,1053.52,782.67
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,1048.22,776.91
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,1039.31,769.03
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,1022.77,758.34
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,1002.86,745.66
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,975.93,728.9
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,945.98,710.19
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,908.85,687.91
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,869.39,663.81
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,831.29,639.08
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,782.67,606.56
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,725.46,567.01
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,667.97,526.48
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,601.25,476.94
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,536.06,425.7
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,458.69,365.65
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,385.79,306.19
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,298.72,232.61
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,218.62,158.34
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,98.79,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,14.08,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,40.12,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,182.6,140.24
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,334.03,275.08
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,410.83,346.03
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,493.81,419.84
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,564.49,481.18
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,637.98,542.52
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,694.05,585.02
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,756.33,631.14
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,811.16,668.93
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,865.14,704.97
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,910.67,734.5
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,954.05,761.72
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,991.36,784.34
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,1025.86,804.55
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,1051.96,820.13
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,1074.62,833.24
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,1091.04,841.21
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,1103.72,846.61
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,1108.52,848.76
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,1109.4,848.5
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,1103.54,842.3
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,1093.79,833.74
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,1076.88,822.58
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,1056.31,809.13
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,1029.15,791.32
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,998.68,771.34
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,961.48,746.69
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,921.58,720.06
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,873.18,687.18
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,823.17,652.76
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,766.47,613.2
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,709.2,572.4
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,643.34,523.02
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,578.69,471.18
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,506.0,412.58
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,432.26,350.39
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,341.17,271.06
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,259.48,191.6
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,116.51,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,47.15,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,125.91,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,217.66,166.52
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,311.89,255.94
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,387.53,324.56
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,466.1,393.01
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,534.13,449.46
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,604.69,505.35
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,666.15,551.36
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,728.1,595.9
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,780.71,632.63
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,832.33,667.93
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,876.34,697.44
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,908.79,718.38
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,943.19,739.64
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,974.91,758.8
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,999.24,774.2
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,1020.4,787.48
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,1035.37,795.12
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,1046.9,800.55
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,1051.61,803.45
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,1052.72,804.16
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,957.25,737.3
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,828.72,646.57
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,932.67,721.62
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,998.76,767.32
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,970.56,746.78
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,939.5,725.16
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,902.9,702.35
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,872.95,684.08
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,825.89,651.96
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,777.31,618.38
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,720.4,578.22
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,663.23,537.05
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,596.96,486.31
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,532.17,433.95
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,455.09,371.79
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,387.09,314.1
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,296.59,235.83
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,216.94,160.12
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,98.2,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,5.97,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,11.56,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,46.74,31.5
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,80.13,62.33
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,123.9,101.21
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,161.34,134.48
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,195.36,164.05
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,231.01,194.36
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,196.11,163.61
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,156.96,128.87
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,161.52,132.1
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,166.0,135.12
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,280.2,230.88
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,403.74,330.8
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,201.77,165.42
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.32
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,31.89,21.26
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,55.63,41.13
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,174.34,140.11
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,301.45,242.92
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,181.43,145.35
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,90.87,70.26
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,49.8,36.17
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,9.92,2.71
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,141.13,113.19
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,291.85,236.19
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,139.65,111.88
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,8.26,1.33
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,44.74,32.22
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,82.51,64.06
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,79.12,61.34
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,75.78,58.69
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,67.36,51.82
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,58.99,44.92
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,50.95,38.12
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,43.03,31.35
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,34.3,23.84
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,25.58,16.24
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,17.71,9.26
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.86,2.16
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.71,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.28,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,9.87,2.21
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,16.47,8.48
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,24.33,15.6
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,32.22,22.69
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,40.11,29.66
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,48.03,36.52
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,52.61,40.46
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,57.2,44.36
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,31.82,22.17
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,6.59,0.1
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,57.65,44.43
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,113.47,92.21
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,72.72,57.04
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,36.45,25.77
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,71.91,56.1
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,110.4,88.73
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,79.66,62.55
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,51.47,38.51
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,67.34,52.05
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,83.66,65.92
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,81.88,64.41
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,80.1,62.94
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,129.04,104.64
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,181.36,148.8
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,109.38,88.14
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,44.76,32.95
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,65.6,50.96
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,88.12,70.36
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,58.05,44.67
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,29.75,20.27
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,26.83,17.8
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,23.92,15.31
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,20.6,12.44
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,17.29,9.53
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,13.98,6.6
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,10.68,3.64
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,7.39,0.67
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.82,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.64,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.46,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.28,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.11,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,4.93,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,6.58,0.11
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,8.23,1.54
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,17.32,9.43
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,26.44,17.26
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,50.14,37.63
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,74.13,58.06
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,61.43,47.11
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,48.93,36.36
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,88.33,69.82
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,131.42,106.03
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,156.73,127.25
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,182.66,148.92
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,159.47,129.41
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,136.83,110.36
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,133.03,107.24
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,129.29,104.17
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,110.42,88.37
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,91.97,72.87
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,63.96,49.06
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,37.27,26.3
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,129.54,105.6
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,231.72,191.87
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,239.62,199.31
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,246.58,206.03
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,222.6,186.49
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,199.05,167.08
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,171.34,143.46
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,144.32,120.1
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,116.24,95.62
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,89.09,71.55
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,59.57,45.12
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,27.29,16.27
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,12.44,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,7.39,0.67
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,11.09,4.04
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,14.81,7.4
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,18.53,10.7
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,22.26,13.96
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,24.75,16.13
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,27.24,18.28
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,53.03,40.61
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,80.16,63.73
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,48.06,35.99
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,17.35,9.41
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,81.75,64.79
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,154.93,126.26
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,173.48,141.49
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,192.39,157.08
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,174.33,141.57
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,156.63,126.47
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,171.04,138.53
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,185.69,150.71
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,172.62,139.88
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,159.75,129.27
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,262.27,215.37
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,352.49,289.34
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,234.97,192.69
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,114.01,91.09
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,95.33,75.7
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,77.02,60.35
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,70.38,54.86
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,63.89,49.45
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,57.2,43.83
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,50.52,38.18
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,309.31,264.37
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,508.22,426.09
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,431.5,359.9
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,359.75,297.31
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,277.35,223.79
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,204.25,152.58
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,93.51,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,86.5,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,202.45,144.84
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,302.93,247.23
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,381.06,320.14
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,466.07,396.36
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,536.5,458.34
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,609.96,520.74
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,672.21,571.11
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,735.0,620.46
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,780.43,654.08
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,831.9,691.94
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,876.46,722.94
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,919.03,751.97
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,953.87,774.84
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,985.98,795.5
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,750.05,615.69
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,447.01,366.57
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,352.22,288.77
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,277.85,225.93
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,212.35,172.09
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,169.59,136.42
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,184.32,148.5
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,199.32,160.7
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,165.54,132.8
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,132.71,105.56
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,119.46,94.73
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,106.38,83.99
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,120.37,96.01
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,135.25,108.82
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,98.7,78.35
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,63.89,49.04
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,57.62,43.92
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,51.36,38.73
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,311.43,266.01
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,510.58,429.17
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,432.83,362.07
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,360.01,298.25
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,264.49,214.21
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,180.71,135.59
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,82.68,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,61.38,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,166.38,117.16
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,261.05,213.59
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,336.83,283.01
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,420.38,356.16
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,488.16,412.86
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,559.29,469.5
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,620.58,516.64
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,683.01,561.38
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,730.49,593.47
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,781.88,627.63
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,827.34,655.9
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,871.15,682.23
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,621.22,497.36
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,293.11,236.0
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,302.71,244.68
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,312.46,251.49
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,328.91,263.72
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,345.59,275.98
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,349.01,278.44
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,352.47,281.1
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,349.04,278.12
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,345.67,275.28
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,337.94,269.53
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,330.29,263.9
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,232.36,185.9
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,127.7,100.57
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,120.4,95.02
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,113.19,89.27
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,104.59,82.37
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,96.08,75.51
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,396.29,325.93
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,620.89,493.91
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,555.6,440.97
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,492.23,391.96
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,415.79,334.36
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,344.3,277.23
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,257.59,204.43
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,181.16,134.23
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,82.52,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,8.54,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,53.59,34.04
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,95.41,76.69
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,134.45,113.43
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,175.57,151.71
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,217.28,189.84
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,261.89,229.88
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,216.86,188.72
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,138.49,117.34
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,154.85,131.31
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,171.54,145.37
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,142.0,119.09
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,113.79,93.98
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,120.08,99.27
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,126.45,104.61
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,181.08,152.12
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,238.03,201.1
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,211.85,178.17
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,186.07,155.65
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,186.98,156.38
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,187.98,157.22
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,187.04,156.44
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,186.2,155.79
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,125.36,103.72
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,68.98,54.84
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,257.75,221.84
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,433.35,372.81
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,465.6,402.34
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,512.06,443.45
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,398.64,346.2
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,309.54,268.13
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,281.26,244.15
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,253.45,220.2
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,223.61,194.2
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,194.23,168.14
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,160.41,137.81
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,127.55,107.75
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,92.36,75.04
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,58.37,42.41
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,26.37,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
