Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,74.54,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,185.89,127.18
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,292.15,243.31
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,365.07,313.91
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,451.08,392.71
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,522.43,457.46
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,596.99,522.8
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,659.45,572.62
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,722.6,620.27
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,535.28,463.08
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,270.8,232.22
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,289.39,247.74
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,308.12,262.36
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,322.91,273.5
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,337.75,284.55
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,374.46,314.17
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,432.78,360.27
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,439.92,364.35
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,446.79,368.49
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,529.6,435.8
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,634.56,516.85
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,592.89,481.25
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,529.04,430.39
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,449.01,366.85
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,349.71,287.02
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,352.4,290.37
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,354.61,292.67
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,292.76,242.18
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,233.07,192.93
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,549.19,456.95
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,785.24,632.99
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,727.63,590.06
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,669.79,549.85
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,603.24,500.8
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,542.58,452.67
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,464.36,388.11
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,390.92,324.9
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,300.79,245.88
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,221.02,169.33
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,101.6,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,40.42,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,140.97,91.07
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,236.98,192.96
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,314.08,264.18
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,399.41,339.91
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,469.35,399.95
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,543.13,460.76
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,605.66,510.69
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,669.57,559.09
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,723.57,598.65
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,777.26,637.31
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,570.42,475.17
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,292.61,244.06
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,258.51,215.43
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,205.96,170.3
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,202.45,167.24
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,199.04,164.13
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,201.81,166.05
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,204.7,168.07
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,177.44,145.15
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,150.83,122.73
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,163.37,133.17
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,176.15,143.71
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,138.45,112.22
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,102.23,81.75
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,90.3,71.66
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,78.54,61.66
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,86.97,68.96
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,95.78,76.58
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,75.93,59.81
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,57.21,43.9
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,51.36,39.05
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,45.52,34.14
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,308.16,265.73
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,513.93,434.63
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,437.35,367.87
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,365.6,304.73
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,277.09,226.3
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,198.85,151.82
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,92.55,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,47.43,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,151.35,92.28
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,253.15,202.88
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,329.17,273.65
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,413.55,348.99
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,246.01,210.23
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,20.6,12.25
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,54.7,41.74
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,93.94,75.16
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,65.81,50.86
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,42.21,30.53
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,45.55,33.3
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,48.9,36.06
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,202.72,167.06
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,370.48,304.32
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,352.07,287.4
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,332.87,270.36
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,439.72,357.12
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,526.94,426.59
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,454.87,367.65
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,360.31,290.81
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,553.29,447.4
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,699.91,562.78
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,864.23,689.08
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,982.83,774.93
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,892.32,707.69
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,795.56,636.16
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,681.36,551.03
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,562.32,458.52
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,505.45,414.16
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,450.54,370.51
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,411.96,340.47
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,374.07,310.39
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,334.91,278.35
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,296.02,245.86
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,249.31,206.27
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,204.62,167.35
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,154.01,122.57
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,106.96,78.68
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,48.85,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,52.15,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,156.54,92.23
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,260.49,210.23
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,336.49,281.76
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,420.86,357.33
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,486.09,414.72
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,559.19,476.12
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,621.28,525.44
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,684.38,572.69
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,738.24,610.22
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,791.49,646.14
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,836.55,675.88
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,879.91,703.7
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,915.6,725.76
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,938.48,738.47
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,964.56,753.94
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,987.68,767.05
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,1004.8,774.4
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,1018.65,779.4
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,1024.87,779.15
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,1027.62,776.58
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,1022.08,768.53
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,1013.1,758.29
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,998.24,746.57
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,980.14,732.85
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,954.91,714.56
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,926.8,694.52
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,901.82,679.56
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,864.37,656.13
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,816.91,625.78
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,768.18,594.14
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,712.73,557.07
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,656.99,518.89
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,591.74,472.4
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,527.99,423.71
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,457.13,368.68
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,386.9,311.41
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,298.5,236.8
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,220.22,164.75
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,101.77,3.21
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,30.59,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,130.1,70.4
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,230.13,181.55
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,307.08,251.78
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,392.63,326.29
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,465.41,388.01
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,542.82,450.91
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,605.25,499.85
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,669.12,546.79
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,720.95,582.35
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,777.12,620.19
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,823.33,650.74
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,867.99,679.7
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,905.78,703.78
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,941.28,726.1
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,968.0,743.66
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,991.77,759.33
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,1004.21,766.38
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,1024.81,779.2
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,1031.06,783.82
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,1033.79,786.38
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,1029.35,784.26
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,1021.4,779.96
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,1007.03,771.07
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,989.34,760.06
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,964.77,744.37
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,937.22,726.66
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,902.29,704.74
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,865.0,680.95
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,827.1,655.18
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,778.77,621.43
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,723.76,582.71
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,668.37,542.89
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,604.9,495.92
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,542.57,446.63
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,467.48,385.46
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,396.43,324.99
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,313.14,251.71
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,235.68,178.3
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,108.6,9.48
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,113.6,58.38
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,235.05,189.01
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,312.16,261.12
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,397.99,337.28
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,286.27,244.1
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,103.5,84.57
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,165.25,138.48
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,220.77,185.65
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,242.9,202.77
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,265.05,219.62
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,250.54,206.13
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,235.08,192.0
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,238.22,193.69
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,222.53,180.17
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,224.29,180.95
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,226.13,181.75
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,225.87,180.97
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,225.7,180.32
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,227.14,181.37
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,228.69,182.53
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,239.13,190.72
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,270.95,215.66
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,277.81,221.23
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,284.72,226.97
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,432.68,345.95
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,574.25,453.87
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,676.94,532.73
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,758.31,592.74
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,760.37,595.04
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,756.57,594.1
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,700.21,555.36
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,643.9,516.2
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,577.54,466.79
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,513.06,416.52
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,436.68,356.06
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,364.98,296.69
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,278.44,223.02
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,201.52,152.74
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,95.26,12.77
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,4.92,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,9.86,2.7
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,16.47,8.77
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,23.08,14.81
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,29.72,20.78
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,36.36,26.67
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,39.27,29.17
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,42.19,31.62
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,47.61,36.22
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,53.04,40.78
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,64.32,50.47
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,76.08,60.51
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,81.86,65.22
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,87.67,69.95
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,88.46,70.5
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,89.28,71.11
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,97.48,77.86
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,105.78,84.66
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,120.35,96.68
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,135.25,108.9
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,140.17,112.77
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,145.22,116.77
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,145.94,117.42
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,146.78,118.2
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,139.74,112.28
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,132.81,106.48
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,180.22,146.92
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,246.74,202.28
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,315.8,260.63
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,362.3,299.96
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,326.71,271.51
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,292.52,244.11
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,391.28,328.21
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,475.41,395.99
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,396.65,330.44
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,326.56,270.78
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,242.98,197.85
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,169.77,130.58
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,80.23,14.58
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,105.59,44.07
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,219.09,172.73
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,296.11,244.61
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,382.15,321.12
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,454.71,384.5
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,531.98,449.6
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,594.21,500.07
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,657.96,548.85
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,710.11,585.8
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,766.84,625.23
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,528.62,436.7
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,194.81,157.43
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,202.54,163.69
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,210.4,169.49
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,250.59,201.62
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,273.11,219.21
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,310.96,249.44
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,349.51,279.87
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,396.17,317.61
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,464.72,371.68
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,506.0,404.32
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,546.37,436.03
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,520.79,416.16
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,495.06,396.35
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,417.36,334.84
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,322.22,258.74
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,622.85,504.28
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,846.84,673.77
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,804.29,642.42
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,759.99,610.97
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,705.21,571.35
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,650.15,530.83
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,588.27,482.67
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,524.06,430.25
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,448.5,367.91
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,377.44,307.17
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,289.56,231.16
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,211.48,159.71
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,100.07,23.3
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,107.65,38.24
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,226.6,173.34
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,302.51,242.92
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,387.43,316.49
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,453.89,373.08
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,523.9,430.38
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,585.68,479.62
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,649.03,527.67
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,698.33,563.78
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,751.81,602.49
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,506.22,411.58
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,167.2,131.89
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,200.53,159.14
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,254.24,201.81
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,421.21,336.31
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,594.54,469.61
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,637.97,501.06
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,681.22,532.47
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,868.54,671.07
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,1017.21,772.01
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,1018.81,771.48
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,1016.89,769.85
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,1003.44,760.25
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,986.68,748.64
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,966.08,734.87
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,942.29,719.04
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,908.66,695.86
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,872.56,671.01
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,830.21,641.96
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,786.02,611.39
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,731.65,572.64
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,676.79,532.86
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,613.05,485.88
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,550.39,436.94
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,474.81,378.56
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,407.93,324.16
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,320.68,251.19
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,242.75,181.15
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,113.44,31.89
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,48.6,13.53
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,103.67,83.53
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,145.52,124.96
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,189.56,166.98
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,229.45,204.82
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,271.02,243.42
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,307.11,275.67
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,328.87,294.73
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,361.55,322.84
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,394.58,350.75
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,358.13,315.67
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,298.7,260.7
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,510.74,449.09
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,718.31,626.72
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,716.97,621.98
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,712.29,615.28
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,769.09,663.45
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,824.63,709.44
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,661.73,571.33
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,498.55,429.35
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,626.5,540.92
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,752.2,647.61
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,677.11,584.67
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,623.79,539.28
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,714.99,618.98
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,787.49,680.84
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,758.72,657.79
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,727.86,633.39
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,772.79,671.62
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,801.34,696.1
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,745.1,650.73
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,688.41,604.69
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,624.64,551.93
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,561.79,497.07
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,485.46,428.16
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,417.94,364.74
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,331.55,283.9
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,254.01,206.78
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,119.07,43.49
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
